Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,10.2
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.12
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.34
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.56
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
931179,Cardinal Wiseman School,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.21
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,26.23
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,10.41
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.1
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,10.4
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.78
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.48
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.19
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
931179,Cardinal Wiseman School,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,24.19
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.49
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,10.4
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.85
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,45.61
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
931179,Cardinal Wiseman School,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,22.01
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,13.89
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,62.2
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.12
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.41
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,10.5
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.79
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,42.19
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.09
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
931179,Cardinal Wiseman School,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,7.41
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.32
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,13.8
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.72
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.36
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,N Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,10.6
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.75
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,41.91
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.06
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
931179,Cardinal Wiseman School,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.88
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,23.04
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.51
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,63.3
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.1
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.36
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.81
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.99
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.46
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.72
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.1
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,10.6
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,45.83
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,29.15
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
931179,Cardinal Wiseman School,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,27.3
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,15.53
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,74.6
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.72
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,10.8
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.94
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,47.93
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.1
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
931179,Cardinal Wiseman School,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,26.41
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,16.14
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,76.6
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.48
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.84
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,10.9
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.82
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,33.42
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
931179,Cardinal Wiseman School,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.28
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,27.43
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.23
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,74.6
