Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.23
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,15.04
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,N Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,N Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,11.0
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.59
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.33
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,46.41
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.5
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
931179,Cardinal Wiseman School,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,9.75
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,24.07
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,19.71
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,63.2
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.6
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,6.85
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,N Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,11.0
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.32
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.63
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
931179,Cardinal Wiseman School,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.36
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,29.87
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,19.29
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,83.5
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,123.4
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.48
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.96
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.49
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,N Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.34
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.33
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
931179,Cardinal Wiseman School,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.47
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.44
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,32.53
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,18.86
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,88.2
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.3
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.24
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,N Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,56.27
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.4
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
931179,Cardinal Wiseman School,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.57
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,11.98
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,34.12
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,21.23
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,87.3
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,139.0
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.2
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.46
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.74
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.22
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.99
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.07
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,35.73
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.0
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
931179,Cardinal Wiseman School,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,11.8
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,27.18
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,22.79
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.6
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.5
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.05
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,47.95
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
931179,Cardinal Wiseman School,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.02
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,14.93
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,23.64
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.47
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,98.0
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.91
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.03
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.97
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,11.3
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.73
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.03
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.23
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
931179,Cardinal Wiseman School,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.16
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,26.39
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.49
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,109.2
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.2
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.52
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
