Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,11.4
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,35.2
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,50.02
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.76
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.0
931179,Cardinal Wiseman School,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,12.46
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,22.35
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.53
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,53.9
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.61
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.67
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,11.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,43.75
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
931179,Cardinal Wiseman School,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.37
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.33
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.7
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,58.8
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.1
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.0
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.77
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.08
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,N Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.67
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,45.29
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.23
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931179,Cardinal Wiseman School,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.71
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,11.53
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,29.52
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.56
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,76.5
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,123.6
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.19
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.41
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.27
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.49
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,38.16
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
931179,Cardinal Wiseman School,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.15
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.59
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.62
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.56
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,110.4
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.26
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.64
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,49.29
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.11
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931179,Cardinal Wiseman School,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.41
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,24.86
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.74
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,103.3
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.47
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,N Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,64.4
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.13
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,47.66
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,37.99
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
931179,Cardinal Wiseman School,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.8
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,11.18
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,23.43
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,21.86
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.5
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.1
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.99
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.64
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,N Current (RMS),A,40.2
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,N Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.06
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
931179,Cardinal Wiseman School,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.38
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,21.06
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.4
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,55.2
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.65
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,N Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,44.26
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.54
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
931179,Cardinal Wiseman School,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.14
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.76
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.58
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.1
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.62
