Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.09
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,N Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.43
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.69
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.19
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
931179,Cardinal Wiseman School,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.25
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,32.24
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,22.53
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,72.1
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.2
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,133.7
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.2
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.05
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.98
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.95
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.2
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.67
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.99
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.01
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
931179,Cardinal Wiseman School,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.22
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,32.88
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.93
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,133.8
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.7
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.49
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.6
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.13
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.08
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
931179,Cardinal Wiseman School,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,12.57
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,32.32
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.19
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.7
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,12.0
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.93
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.88
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
931179,Cardinal Wiseman School,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.9
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.94
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,31.77
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,20.08
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,72.7
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.5
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.69
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,N Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.5
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,12.0
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.75
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,106.1
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
931179,Cardinal Wiseman School,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.37
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,31.12
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.12
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.7
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,96.1
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.83
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.9
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,N Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,62.7
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,N Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,12.2
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.89
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.9
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.17
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
931179,Cardinal Wiseman School,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,32.14
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,24.8
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,81.4
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,132.7
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.61
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,12.2
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.12
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.97
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
931179,Cardinal Wiseman School,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.36
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,29.52
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.22
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,73.3
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.3
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.64
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,12.3
