Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.31
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.02
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.54
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,93.6
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.1
931179,Cardinal Wiseman School,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,15.06
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,27.42
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,18.76
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,58.6
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,113.1
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.08
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.07
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.31
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.67
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
931179,Cardinal Wiseman School,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.72
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,33.87
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.25
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,77.9
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,138.9
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.5
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.61
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.9
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.45
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,58.15
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
931179,Cardinal Wiseman School,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.22
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,31.73
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,29.08
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,77.0
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.7
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,121.7
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.94
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.27
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.42
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,N Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.32
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.17
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.79
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
931179,Cardinal Wiseman School,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.19
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.18
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.99
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.4
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.2
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.95
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,N Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,67.3
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.62
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,52.75
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.74
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.9
931179,Cardinal Wiseman School,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,28.52
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.5
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,24.97
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,57.2
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,119.1
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.7
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,7.45
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,58.0
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.63
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.43
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,51.27
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,42.64
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
931179,Cardinal Wiseman School,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,38.63
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.36
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,24.02
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,86.9
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,158.2
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,98.9
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.75
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,57.68
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.43
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.51
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,112.9
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
931179,Cardinal Wiseman School,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,23.37
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,24.34
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,25.07
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,40.0
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.9
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,7.1
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.01
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.41
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.55
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,48.2
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.95
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
931179,Cardinal Wiseman School,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.36
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,25.32
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.53
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,23.86
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
