Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.93
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,N Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.4
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.44
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.07
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.6
931179,Cardinal Wiseman School,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,28.1
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,18.77
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,24.22
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.2
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.71
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.82
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,N Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.4
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.5
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.26
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
931179,Cardinal Wiseman School,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,21.52
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.13
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,25.1
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,103.1
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.21
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.6
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.49
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,N Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,43.45
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.32
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
931179,Cardinal Wiseman School,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,21.14
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,21.8
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,24.72
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.7
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.69
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,N Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.61
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.09
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931179,Cardinal Wiseman School,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.4
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,16.11
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,22.12
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,27.28
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,113.0
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.29
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.96
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.53
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.82
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,12.8
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,39.26
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.36
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,43.87
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931179,Cardinal Wiseman School,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.86
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,27.29
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,28.57
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,114.2
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,118.8
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.51
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.03
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.15
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.3
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,N Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,48.7
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.69
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
931179,Cardinal Wiseman School,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,15.01
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,32.0
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,33.47
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,131.1
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,136.4
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.22
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.3
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.1
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.72
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,54.06
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.05
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
931179,Cardinal Wiseman School,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,13.58
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,25.15
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,30.61
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,71.2
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,125.1
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.06
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.19
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.75
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,N Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
