Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.9
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,51.63
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.47
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
931179,Cardinal Wiseman School,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.0
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,14.31
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,26.32
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,27.28
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,64.1
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.4
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.3
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,N Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,12.4
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.38
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,44.08
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
931179,Cardinal Wiseman School,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.08
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.53
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.2
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.1
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.4
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,6.89
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.9
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.27
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,N Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.1
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,12.3
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.69
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,50.9
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.63
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.5
931179,Cardinal Wiseman School,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,23.87
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.76
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,19.54
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.8
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.2
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.34
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,18.27
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,N Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.71
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,12.1
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,53.53
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,36.14
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.9
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
931179,Cardinal Wiseman School,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,20.89
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,17.57
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.76
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.7
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.82
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.57
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,16.94
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,N Current (RMS),A,44.1
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.66
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,N Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,12.0
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.11
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,51.96
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.53
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
931179,Cardinal Wiseman School,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,21.44
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,19.35
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.5
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.6
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,9.44
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,6.77
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,9.97
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,7.08
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.88
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.5
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,N Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.9
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.71
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.97
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,46.82
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,48.35
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
931179,Cardinal Wiseman School,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,20.62
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.68
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.48
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.7
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.14
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.42
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.95
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,44.49
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.85
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931179,Cardinal Wiseman School,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,18.36
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,18.69
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,12.13
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.9
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.23
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.06
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.62
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.08
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.12
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.61
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,42.38
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,47.26
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,33.87
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
931179,Cardinal Wiseman School,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.2
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,17.61
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,12.11
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.06
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,10.58
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.64
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
