Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.71
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.39
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,N Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.5
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.61
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,N Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,41.66
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,49.98
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.51
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
931179,Cardinal Wiseman School,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,16.19
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.52
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.97
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,52.7
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.91
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,6.82
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.4
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,16.73
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.4
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,56.55
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,114.8
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
931179,Cardinal Wiseman School,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,18.8
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,27.28
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.92
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,63.0
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.8
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.27
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,5.36
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.13
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.79
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,N Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.72
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,11.9
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.85
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,55.75
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.77
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.7
931179,Cardinal Wiseman School,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.59
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,23.79
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,16.03
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.09
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.29
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.64
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.65
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,11.8
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.38
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.87
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,93.9
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
931179,Cardinal Wiseman School,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,18.96
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.11
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.65
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.1
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,10.54
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.89
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.92
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.66
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,40.3
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.63
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,11.7
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,43.53
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,49.61
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,34.07
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,85.8
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
931179,Cardinal Wiseman School,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,24.3
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,23.19
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,18.08
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,97.6
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.3
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.99
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.57
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,N Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.68
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.55
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,51.49
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.4
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.7
931179,Cardinal Wiseman School,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.4
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,19.29
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,27.0
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,19.62
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,53.7
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,111.4
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,8.5
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.62
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,11.6
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,40.43
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
931179,Cardinal Wiseman School,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,16.04
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,20.97
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.48
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.9
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.02
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.45
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.79
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.79
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,N Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.71
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,46.82
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.09
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
