Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
931179,Cardinal Wiseman School,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.51
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.05
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,22.96
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.4
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.11
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,11.5
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.58
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,50.12
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.39
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
931179,Cardinal Wiseman School,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.63
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,20.72
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.08
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,53.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.4
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.6
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,10.46
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.38
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.92
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.37
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,11.3
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.4
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,50.34
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.07
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
931179,Cardinal Wiseman School,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,15.98
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,22.11
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,90.9
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,10.27
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.94
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,N Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,N Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,11.2
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.66
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.82
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.46
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
931179,Cardinal Wiseman School,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,16.25
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,22.34
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,26.59
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.7
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.7
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.77
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,10.13
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.12
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,19.67
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,7.75
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,N Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,N Current (RMS),A,6.7
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,37.55
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.33
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.7
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
931179,Cardinal Wiseman School,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.2
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.74
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,17.6
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,21.45
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,10.4
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.32
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,37.62
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,45.39
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.9
931179,Cardinal Wiseman School,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,18.15
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.34
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.28
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,41.3
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.5
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.74
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,10.14
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.56
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.37
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.84
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.1
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.1
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
931179,Cardinal Wiseman School,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,17.4
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,18.35
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.79
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.22
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.91
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,9.59
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.5
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,11.3
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,38.14
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,42.64
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.05
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
931179,Cardinal Wiseman School,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,15.96
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,17.01
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,13.67
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.05
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.05
