Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,11.1
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,31.09
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
931179,Cardinal Wiseman School,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.61
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,15.37
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,13.32
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,50.3
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.13
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,7.63
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,10.9
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.84
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.1
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.36
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.8
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
931179,Cardinal Wiseman School,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,25.9
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,16.74
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,15.61
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.26
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,5.24
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.56
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,N Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,10.7
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,45.21
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,44.56
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.6
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931179,Cardinal Wiseman School,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,25.52
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,22.67
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.82
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,48.9
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.2
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,9.08
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.57
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,N Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.68
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,10.6
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.64
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,52.89
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.9
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,94.1
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.1
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
931179,Cardinal Wiseman School,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,23.5
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,18.52
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,15.05
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.24
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.3
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.77
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.38
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,N Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.67
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,10.5
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,43.41
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.34
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,30.51
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
931179,Cardinal Wiseman School,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,30.05
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.94
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,16.48
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,67.1
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,121.1
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,6.83
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.98
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.15
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.47
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,N Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.72
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,10.4
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,48.04
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.94
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.02
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
931179,Cardinal Wiseman School,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,19.71
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,22.32
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,19.9
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,6.81
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,8.73
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.38
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,N Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,N Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,10.2
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.89
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.92
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
931179,Cardinal Wiseman School,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,21.61
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,26.58
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,21.74
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.7
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.5
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,7.38
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.24
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.96
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,N Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.63
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,10.0
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.43
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.05
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.73
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
931179,Cardinal Wiseman School,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.81
