Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,31.2
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,14.46
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,71.1
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.2
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.1
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.49
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,20.13
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,N Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,80.6
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.72
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,N Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,9.8
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,41.59
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,65.39
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.16
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.3
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.6
931179,Cardinal Wiseman School,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,27.86
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,23.5
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,14.96
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,62.5
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.7
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.47
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.48
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,9.59
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.43
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,N Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,40.0
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.78
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,N Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,9.6
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,50.65
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,56.11
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,31.52
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
931179,Cardinal Wiseman School,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.35
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.32
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,25.49
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,66.5
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.7
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,107.6
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.36
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,6.77
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.62
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,9.4
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.66
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,42.54
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,43.43
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
931179,Cardinal Wiseman School,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.34
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,29.46
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,24.22
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,120.5
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.85
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,N Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,9.4
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.01
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,51.43
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.53
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.3
931179,Cardinal Wiseman School,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,23.28
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,10.02
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,59.0
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,8.73
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,4.79
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.02
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.32
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.08
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,9.4
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,45.34
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.63
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
931179,Cardinal Wiseman School,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.58
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,11.13
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,32.01
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,91.2
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,131.5
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,10.37
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.66
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.57
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,9.3
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,55.04
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.88
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
931179,Cardinal Wiseman School,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.43
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,25.25
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,11.33
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,64.9
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,105.3
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.54
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.01
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.98
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,9.2
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.32
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,47.93
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
931179,Cardinal Wiseman School,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,16.86
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.18
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.61
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.49
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.57
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,N Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
