Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.1
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.42
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.2
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,27.84
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
931179,Cardinal Wiseman School,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.49
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,17.93
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.42
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.1
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,9.0
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.28
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.58
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
931179,Cardinal Wiseman School,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,14.68
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,25.1
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,14.49
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.9
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,7.08
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,9.0
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,44.64
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931179,Cardinal Wiseman School,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,22.11
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,25.32
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,15.38
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,50.3
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.2
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.08
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,9.0
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.99
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.08
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.28
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
931179,Cardinal Wiseman School,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.61
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,25.25
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,14.08
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,9.0
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.89
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,46.61
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,79.2
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
931179,Cardinal Wiseman School,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.81
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,16.41
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.2
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,9.94
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,7.08
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,30.29
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,45.04
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.98
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
931179,Cardinal Wiseman School,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.79
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,16.2
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.9
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.78
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.26
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.89
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.77
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,9.0
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.35
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.11
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
931179,Cardinal Wiseman School,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.6
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.7
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.41
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.17
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,7.13
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.66
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,9.0
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,31.55
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.95
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.11
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
931179,Cardinal Wiseman School,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.93
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,17.51
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.16
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
