Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,8.05
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,8.9
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.99
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.31
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.92
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
931179,Cardinal Wiseman School,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,16.22
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.17
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.21
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,8.8
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.11
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,38.16
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
931179,Cardinal Wiseman School,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.48
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,13.84
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,8.8
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.74
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.12
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
931179,Cardinal Wiseman School,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.44
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.08
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,7.06
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.86
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,8.8
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.37
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.84
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.85
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
931179,Cardinal Wiseman School,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,19.43
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.46
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.4
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.79
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.98
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.92
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.28
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,8.8
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.84
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
931179,Cardinal Wiseman School,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.87
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.06
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.13
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.6
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,8.7
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.16
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,28.8
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.9
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,9.81
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,9.59
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.2
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.25
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,8.6
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.55
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.44
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
931179,Cardinal Wiseman School,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.45
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.33
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.82
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,N Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
