Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,8.5
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.77
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
931179,Cardinal Wiseman School,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.4
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.91
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.8
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.3
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.13
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,8.4
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.98
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.43
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
931179,Cardinal Wiseman School,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.4
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.4
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.8
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.23
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.67
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,8.4
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
931179,Cardinal Wiseman School,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.57
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.53
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.47
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.24
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,8.4
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.28
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.59
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.5
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
931179,Cardinal Wiseman School,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.12
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.79
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,8.3
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.43
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.11
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
931179,Cardinal Wiseman School,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.16
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.24
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.75
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.0
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,8.5
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.99
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931179,Cardinal Wiseman School,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.2
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.69
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.35
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,8.6
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,29.2
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.47
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.51
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.87
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.52
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.77
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,8.7
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.07
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.41
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
