Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.48
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.44
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,8.8
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.61
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.9
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,26.2
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.38
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.46
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,5.98
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,8.8
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,23.26
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.56
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,25.83
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
931179,Cardinal Wiseman School,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.36
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.37
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.8
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.33
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,8.9
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.73
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.11
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
931179,Cardinal Wiseman School,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.77
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.5
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
931179,Cardinal Wiseman School,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,4.05
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.2
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.09
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.31
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,22.67
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,29.39
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
931179,Cardinal Wiseman School,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,8.67
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.3
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,9.05
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.56
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
931179,Cardinal Wiseman School,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.05
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.6
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.07
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.02
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,26.52
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
931179,Cardinal Wiseman School,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.43
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.61
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.29
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
