Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,9.31
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.33
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.43
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,9.1
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.98
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
931179,Cardinal Wiseman School,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.48
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,9.34
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.42
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.47
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,9.2
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.18
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,27.86
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
931179,Cardinal Wiseman School,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.34
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.24
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.85
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.28
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,9.4
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.38
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,26.45
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,9.09
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,N Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,9.5
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.76
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.78
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.37
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
931179,Cardinal Wiseman School,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,9.83
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.49
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.12
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.98
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,9.5
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.34
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.97
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,27.75
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,27.23
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
931179,Cardinal Wiseman School,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.78
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.37
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.86
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,9.6
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.6
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,30.19
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.67
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
931179,Cardinal Wiseman School,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.29
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.45
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.48
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,9.7
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.67
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,28.06
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
931179,Cardinal Wiseman School,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.38
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.44
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.05
