Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.85
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,N Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,9.6
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.77
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
931179,Cardinal Wiseman School,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.86
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.93
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.63
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.72
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,N Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,9.7
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.25
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,23.26
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.01
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,29.45
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
931179,Cardinal Wiseman School,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,11.65
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.44
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.05
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.35
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,9.7
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,28.68
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
931179,Cardinal Wiseman School,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.88
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,7.98
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.34
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.05
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,9.7
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.5
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,28.23
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,28.47
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
931179,Cardinal Wiseman School,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.59
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.95
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.32
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.47
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.05
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,9.7
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.74
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,29.43
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
931179,Cardinal Wiseman School,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,4.13
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.23
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,9.25
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.41
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.01
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,9.9
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,28.48
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,29.62
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
931179,Cardinal Wiseman School,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.42
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,10.0
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.09
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.32
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
931179,Cardinal Wiseman School,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.75
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,9.91
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.98
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.68
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,10.1
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.09
