Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
931179,Cardinal Wiseman School,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,11.17
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,10.1
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,30.37
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.24
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
931179,Cardinal Wiseman School,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.64
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,11.78
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,9.2
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.18
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,10.2
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.51
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.31
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
931179,Cardinal Wiseman School,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,15.18
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,10.3
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,34.89
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.1
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
931179,Cardinal Wiseman School,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,7.43
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,14.94
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,8.03
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.95
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,10.4
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,36.13
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
931179,Cardinal Wiseman School,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.06
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,10.5
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
931179,Cardinal Wiseman School,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,15.7
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.02
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,65.9
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.31
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.42
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,10.6
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.72
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,36.92
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
931179,Cardinal Wiseman School,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,4.23
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,14.67
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.6
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.23
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,9.19
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.59
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,10.7
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.77
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
931179,Cardinal Wiseman School,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.55
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.41
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
