Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,10.8
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.94
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
931179,Cardinal Wiseman School,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,10.9
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,11.81
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.84
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.99
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,30.35
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,25.29
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
931179,Cardinal Wiseman School,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,11.91
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,13.67
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.82
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.32
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.63
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
931179,Cardinal Wiseman School,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.84
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,15.05
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.89
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,16.9
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.4
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
931179,Cardinal Wiseman School,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.33
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.66
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,16.22
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.93
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.41
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,17.3
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,29.19
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.46
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
931179,Cardinal Wiseman School,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.57
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,15.99
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,2.46
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,17.6
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.78
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.29
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.01
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,29.3
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.2
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
931179,Cardinal Wiseman School,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,10.79
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,16.94
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,54.1
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.71
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.42
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,17.8
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.42
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.36
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,30.11
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
931179,Cardinal Wiseman School,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.1
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,16.85
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,6.85
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.61
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
931179,Cardinal Wiseman School,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
