Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.12
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.14
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.97
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.49
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,34.09
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
931179,Cardinal Wiseman School,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,7.57
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,20.89
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,15.46
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.78
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.51
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.63
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.7
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
931179,Cardinal Wiseman School,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.0
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.63
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,17.13
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.5
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,3.12
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.19
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,18.4
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.16
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.84
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
931179,Cardinal Wiseman School,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,14.54
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,16.29
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.53
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.27
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.09
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,36.32
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.09
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
931179,Cardinal Wiseman School,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.3
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,16.4
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,15.25
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,43.5
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.91
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,18.4
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.29
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,36.48
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
931179,Cardinal Wiseman School,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.46
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,16.12
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,14.2
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.4
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.78
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,18.6
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.51
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
931179,Cardinal Wiseman School,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,8.62
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,17.03
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.46
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.35
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.61
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.38
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,18.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.45
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.59
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
931179,Cardinal Wiseman School,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.62
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,8.8
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,15.39
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.15
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.98
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.15
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.8
