Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,18.9
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.65
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,35.15
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.5
931179,Cardinal Wiseman School,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.76
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,18.82
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,15.48
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.59
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,19.0
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,24.52
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,29.99
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
931179,Cardinal Wiseman School,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,17.88
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.51
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,3.09
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.81
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,19.2
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.91
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.56
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
931179,Cardinal Wiseman School,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.28
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,16.68
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,16.28
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.2
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.28
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.82
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.53
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.95
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,19.4
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,43.6
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.25
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931179,Cardinal Wiseman School,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.16
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.05
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.89
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,19.18
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,55.8
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.66
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.1
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,19.7
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.93
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,41.67
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
931179,Cardinal Wiseman School,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.75
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,18.69
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.1
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.7
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.81
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.04
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,19.9
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.14
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
931179,Cardinal Wiseman School,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.67
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,18.65
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,15.86
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.08
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.1
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.27
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,20.1
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.32
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.98
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
931179,Cardinal Wiseman School,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,9.65
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,21.11
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.65
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,67.4
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,97.5
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.2
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.01
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.61
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.44
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,20.1
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.79
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,45.63
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.16
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
931179,Cardinal Wiseman School,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.98
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,15.23
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,23.06
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,25.56
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
