Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.7
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.55
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.39
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.63
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,20.2
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.17
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.36
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.81
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.0
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931179,Cardinal Wiseman School,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.6
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.38
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,31.16
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,33.35
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,96.6
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,131.7
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,137.9
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.5
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.89
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.04
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,20.2
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.92
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,54.88
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
931179,Cardinal Wiseman School,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,13.18
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,30.5
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,20.76
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,72.9
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.7
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.1
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.77
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.84
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,20.3
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.65
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.8
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.2
931179,Cardinal Wiseman School,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.55
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,26.12
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,18.49
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.91
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.6
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,20.5
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.19
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.7
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
931179,Cardinal Wiseman School,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.85
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,12.92
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.95
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,22.58
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,94.2
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.97
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.78
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.5
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,20.5
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.26
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,50.71
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
931179,Cardinal Wiseman School,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,12.61
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,17.62
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,23.24
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,58.8
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.47
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.56
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.49
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.5
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,20.6
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.58
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.63
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
931179,Cardinal Wiseman School,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,12.79
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,20.08
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.78
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.49
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.68
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,20.8
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.59
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,40.86
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
931179,Cardinal Wiseman School,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.11
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,12.88
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,26.08
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,24.3
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,66.8
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.0
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.75
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,61.9
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
