Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,21.0
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.83
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.86
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
931179,Cardinal Wiseman School,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.95
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,13.94
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,28.23
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.55
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,116.8
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,8.2
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,7.56
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.5
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,21.3
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.55
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,31.76
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.59
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.69
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.7
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
931179,Cardinal Wiseman School,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,17.49
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,26.75
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,26.96
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.0
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.89
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,65.3
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,21.5
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.25
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.16
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
931179,Cardinal Wiseman School,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,22.68
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.87
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.62
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.7
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.1
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,9.09
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.52
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.44
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.97
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.4
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,21.7
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.85
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,48.85
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.63
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
931179,Cardinal Wiseman School,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,14.61
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.7
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.47
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,62.3
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.55
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.3
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.76
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,9.93
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.59
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.78
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.24
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,56.2
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,22.0
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.67
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.77
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
931179,Cardinal Wiseman School,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,12.47
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,29.54
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,21.05
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,75.5
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.8
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.7
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,9.59
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.29
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.94
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.65
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.87
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.79
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,22.4
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.29
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.87
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
931179,Cardinal Wiseman School,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.81
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,12.88
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,30.69
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.75
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,77.9
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,126.9
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,9.6
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,9.12
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.25
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.67
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,22.6
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.35
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
931179,Cardinal Wiseman School,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.2
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.36
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,31.72
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,19.34
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,130.2
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,81.8
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,10.66
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.08
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.87
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,8.82
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,10.31
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.09
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.8
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,7.85
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,5.8
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,22.8
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,70.64
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.79
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
931179,Cardinal Wiseman School,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,14.58
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,31.34
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,19.5
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,130.6
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.66
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.35
