Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,11.36
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.81
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.78
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.34
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,23.0
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.8
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.89
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,50.37
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,112.4
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
931179,Cardinal Wiseman School,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,13.85
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,26.77
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,23.42
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,69.8
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.3
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,12.06
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.72
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,11.37
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,11.7
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.88
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.54
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.01
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.77
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,23.1
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.5
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.06
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.7
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,112.0
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
931179,Cardinal Wiseman School,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,13.44
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,31.99
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,30.95
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,91.7
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,132.2
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.2
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.08
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.53
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.66
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.8
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,10.61
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.09
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.64
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.1
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.03
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.57
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,62.3
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.83
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.1
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,23.3
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,75.47
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.41
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.4
931179,Cardinal Wiseman School,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.23
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,29.57
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,26.54
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,122.3
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,12.85
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,13.42
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.75
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.07
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.4
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.6
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.7
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.64
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.29
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.61
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,23.6
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,44.48
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,71.52
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.6
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
931179,Cardinal Wiseman School,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,22.02
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,26.64
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,24.48
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,110.7
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.04
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.8
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.72
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,18.62
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.65
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.52
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.09
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.71
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,23.8
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.45
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,72.42
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.55
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
931179,Cardinal Wiseman School,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.03
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,23.03
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.09
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,84.1
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.19
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.96
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,18.5
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,18.74
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.76
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.46
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.0
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,24.0
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.05
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.99
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
931179,Cardinal Wiseman School,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,20.65
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,22.37
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.42
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.0
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.4
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.8
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.29
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.53
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.9
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.49
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.42
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.07
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.85
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,50.9
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.65
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,24.0
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,49.43
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,67.28
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,57.97
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
931179,Cardinal Wiseman School,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.74
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.94
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,29.67
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,73.1
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.1
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,124.1
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.78
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.76
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.4
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.54
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.86
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,18.72
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.88
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.44
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.59
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,24.2
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
