Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.93
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.66
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,66.15
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
931179,Cardinal Wiseman School,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.2
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.96
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.4
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.65
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,13.78
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.04
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.31
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.96
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,12.01
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,20.78
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.29
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.6
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,24.5
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,68.17
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.07
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
931179,Cardinal Wiseman School,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.9
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.78
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,21.42
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,15.9
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.95
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.88
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.08
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.02
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.38
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,26.93
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.93
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,45.4
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.81
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,24.8
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,45.97
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.42
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.9
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
931179,Cardinal Wiseman School,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.87
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.91
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.2
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.73
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,15.24
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.52
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.13
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.32
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.97
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,29.36
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.1
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.46
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.68
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.8
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,24.9
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.33
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.4
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,55.77
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
931179,Cardinal Wiseman School,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.12
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.77
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.09
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.22
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,16.53
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,12.65
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,16.25
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,25.35
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,31.64
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.1
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,130.2
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.52
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.15
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.84
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,25.0
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,49.46
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,69.82
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,60.09
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
931179,Cardinal Wiseman School,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.79
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.25
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.71
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,17.61
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,16.43
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.99
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.5
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.18
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.1
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,31.83
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,34.86
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,56.0
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,129.1
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,143.2
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.13
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.19
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.78
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.94
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,25.1
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,57.99
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.58
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,63.3
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,100.6
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
931179,Cardinal Wiseman School,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.1
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.57
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.59
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.04
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.27
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.75
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.8
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,24.23
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,30.67
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,31.23
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.7
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,123.8
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,128.5
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.84
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,25.3
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,61.24
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,75.79
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,60.21
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.4
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.5
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
931179,Cardinal Wiseman School,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,17.38
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.5
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.31
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.8
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.89
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,18.58
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,14.05
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.36
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.55
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,25.98
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,36.37
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,35.97
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,146.6
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,147.2
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.76
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.58
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.91
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.06
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,25.3
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.79
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,67.11
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,86.09
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.97
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
931179,Cardinal Wiseman School,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.89
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,16.99
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,20.42
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.17
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.56
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.2
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.1
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
