Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,29.48
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,34.99
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,38.25
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,119.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,141.1
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,156.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.92
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.05
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.85
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,25.3
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.41
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,86.53
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.4
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
931179,Cardinal Wiseman School,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,12.72
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.14
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.24
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.6
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.88
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,18.64
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.44
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.3
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.22
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.56
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,32.09
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,34.7
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,38.46
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,43.7
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,130.0
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,140.3
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,157.3
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,25.8
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,76.7
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,106.5
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.91
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,25.4
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.59
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,95.43
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.91
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,121.1
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.6
931179,Cardinal Wiseman School,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,13.28
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.93
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,22.2
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,50.6
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,90.8
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.35
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,18.81
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.37
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.44
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,32.45
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,41.13
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,40.46
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,131.0
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,166.1
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,165.1
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.75
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,25.8
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.61
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.87
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,80.45
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
931179,Cardinal Wiseman School,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.01
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,18.3
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,20.85
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,86.0
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,14.25
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,19.09
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.58
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.62
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,31.62
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,41.45
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,41.41
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,51.9
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,127.6
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,167.4
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,169.0
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.55
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.42
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.7
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,26.1
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.93
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.84
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,88.48
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.57
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
931179,Cardinal Wiseman School,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.1
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.32
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.8
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,25.97
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.7
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.8
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,15.32
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,19.33
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,18.84
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.18
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,36.59
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,40.32
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,45.9
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.0
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,162.7
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,187.0
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.82
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,26.3
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,72.9
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,90.45
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,91.91
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.8
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
931179,Cardinal Wiseman School,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.4
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,11.05
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,23.43
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,22.24
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.74
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,21.0
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,16.48
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.25
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,40.31
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,42.77
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,44.09
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,162.2
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,172.9
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,179.9
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.79
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.54
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.89
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.68
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,26.4
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,102.95
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,84.2
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.2
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.4
931179,Cardinal Wiseman School,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,10.91
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.46
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.1
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.75
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.06
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.38
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.09
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,40.76
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,43.5
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,43.6
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,164.3
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,175.6
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,178.1
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.21
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.7
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.88
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.17
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.63
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,6.0
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,26.3
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,72.93
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,91.39
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,81.9
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
931179,Cardinal Wiseman School,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,16.19
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,20.52
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.4
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.94
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.77
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,16.56
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.79
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.99
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,43.35
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,44.84
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,42.88
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,174.7
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,181.1
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,175.2
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.76
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.19
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.7
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.88
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.7
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,26.5
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
