Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,72.97
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,94.76
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.45
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
931179,Cardinal Wiseman School,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.1
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.83
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,16.19
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.35
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,15.76
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,20.09
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,15.94
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.56
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,45.71
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,48.65
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,45.01
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,184.7
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,196.9
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,184.5
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.67
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.7
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.88
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.74
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,26.8
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,75.94
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,95.83
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,88.54
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
931179,Cardinal Wiseman School,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.4
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.38
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,15.64
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,26.49
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.8
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,18.62
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.23
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.55
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,45.59
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,50.22
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,50.32
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,184.2
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,203.4
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,205.7
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.55
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.49
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.09
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.78
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.76
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,26.9
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.55
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,92.17
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,94.36
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
931179,Cardinal Wiseman School,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.3
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.65
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.01
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,21.74
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,65.8
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.7
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.03
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,20.65
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,15.96
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.34
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,46.62
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,49.0
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,54.29
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,188.3
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,198.1
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,221.4
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.27
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.86
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.72
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,27.0
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,78.23
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,93.51
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,93.55
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.5
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
931179,Cardinal Wiseman School,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,6.99
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,21.32
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,63.8
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,17.44
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.18
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,15.15
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,46.3
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,54.36
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,58.49
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,186.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,219.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,238.2
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.34
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.83
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.74
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,27.2
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.23
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.95
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,96.6
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
931179,Cardinal Wiseman School,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.59
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,21.61
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.9
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.86
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.54
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,15.78
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.5
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,51.76
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,52.88
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,52.71
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,209.2
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,214.1
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,214.2
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.9
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.95
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.75
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,27.3
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.64
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,95.82
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,93.25
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.3
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,387.7
931179,Cardinal Wiseman School,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,378.4
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.95
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.17
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,22.65
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,22.26
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.6
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,19.23
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,20.32
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,17.07
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.01
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,53.65
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,59.12
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,53.62
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.1
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,216.9
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,239.9
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,218.5
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.15
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.87
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,27.2
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.26
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,110.65
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,97.22
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,448.2
931179,Cardinal Wiseman School,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,17.93
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,24.29
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,25.08
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,100.6
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,22.38
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,19.16
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,17.02
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,5.29
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,55.44
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,59.73
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,57.08
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,225.5
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,243.6
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,233.5
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.57
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.15
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.89
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,27.0
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,100.17
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,110.44
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,102.36
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.5
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.9
931179,Cardinal Wiseman School,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.0
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.7
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,16.21
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,24.07
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,20.68
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,18.38
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,16.59
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.12
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,54.16
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,53.93
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,59.15
