Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,220.2
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,220.0
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,241.3
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.04
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.79
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,27.1
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.77
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,95.61
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,101.57
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
931179,Cardinal Wiseman School,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,413.7
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.72
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.78
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,25.32
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,68.8
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.8
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.36
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,16.74
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.73
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.23
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,53.32
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,52.38
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,61.29
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,216.5
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,213.4
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,249.9
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.05
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.91
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.81
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,27.0
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.01
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,101.32
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,104.92
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,110.6
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.1
931179,Cardinal Wiseman School,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,426.8
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,6.89
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,28.59
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,25.08
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.3
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,21.18
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,19.05
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.18
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,86.0
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.25
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,56.25
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,53.14
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,57.93
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,228.9
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,217.3
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,237.8
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.38
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.16
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.99
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.86
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,26.6
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.22
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,114.6
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,102.49
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,467.6
931179,Cardinal Wiseman School,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,6.81
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,23.72
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,25.82
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,88.6
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,101.3
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.2
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,25.73
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,18.62
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,17.15
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.3
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.0
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.97
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,58.62
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,54.04
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,58.45
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,50.0
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,237.7
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,221.1
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,238.7
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.49
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.35
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.6
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.5
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.07
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.85
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,26.3
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,96.58
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,108.17
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,102.17
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.9
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.3
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,440.0
931179,Cardinal Wiseman School,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.0
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.6
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,22.54
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,26.46
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.1
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,108.5
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,27.0
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,18.99
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.12
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.2
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.63
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,57.76
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,56.21
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,55.29
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,234.2
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,228.3
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,225.7
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.96
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.1
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.85
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,6.0
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,26.2
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,97.6
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,107.56
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,99.98
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,435.7
931179,Cardinal Wiseman School,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.2
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,13.47
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,23.3
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,24.99
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,62.0
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.2
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,23.47
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,20.22
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.9
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.4
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.23
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,52.7
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,55.08
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,56.85
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,214.3
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,224.6
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,232.0
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.65
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.46
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.08
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.81
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,26.0
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,94.22
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,113.7
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,100.39
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.0
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.7
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.6
931179,Cardinal Wiseman School,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,409.3
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,17.89
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.09
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,24.75
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,20.35
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.94
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.1
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.35
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,55.21
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,57.88
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,54.34
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,48.7
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,223.8
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,235.2
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,221.5
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.12
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.76
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.1
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.84
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,25.9
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.35
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,102.46
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,98.01
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.7
931179,Cardinal Wiseman School,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.56
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,13.9
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,26.61
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,73.8
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.6
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,109.5
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.06
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,22.51
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,17.01
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.6
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.28
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,58.21
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,53.59
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,52.01
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,235.3
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,217.4
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,211.6
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.06
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.81
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,6.7
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,25.6
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.74
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,100.15
