Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,96.74
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.2
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
931179,Cardinal Wiseman School,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.0
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,11.78
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,13.88
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,27.9
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,74.8
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,113.8
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,18.64
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,20.87
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,17.32
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.59
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,55.14
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,54.3
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,54.24
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,222.0
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,219.7
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,220.1
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.37
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.2
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.97
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,25.3
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.62
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,101.81
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,101.36
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,101.0
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
931179,Cardinal Wiseman School,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,13.19
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.6
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,27.6
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,62.9
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.8
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,20.39
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,21.99
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,17.38
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.9
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.0
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,58.4
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,59.15
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,56.73
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,235.5
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,239.1
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,230.2
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.94
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.74
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.03
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-1.0
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,6.2
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,24.8
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,98.01
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,114.22
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,112.45
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.8
931179,Cardinal Wiseman School,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.02
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.83
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.21
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,22.45
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,19.37
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,16.28
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.9
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.2
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.2
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,56.32
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,53.09
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,55.33
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,227.5
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,215.6
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,225.6
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.93
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.65
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.16
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,6.3
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,24.4
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,98.58
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,105.39
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,95.08
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
931179,Cardinal Wiseman School,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,387.9
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.68
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.14
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.13
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,20.99
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,18.74
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,16.52
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.74
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,54.5
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,53.88
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,57.63
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,220.3
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,218.6
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,234.3
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.18
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.47
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.14
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.75
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,24.1
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,95.32
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.35
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.9
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,422.1
931179,Cardinal Wiseman School,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.6
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,12.15
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,20.96
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.3
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,19.03
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,16.48
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.87
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,54.6
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,49.56
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,57.22
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,52.1
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,220.6
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,201.3
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,233.1
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.8
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.97
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.73
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,23.7
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,90.19
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,92.38
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,96.74
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.0
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
931179,Cardinal Wiseman School,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.39
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.6
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.69
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,18.91
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,20.79
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,17.13
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.3
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,58.43
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,42.68
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,58.11
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,235.7
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,173.5
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,236.3
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.82
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.08
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,6.3
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,23.4
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.48
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,92.27
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,109.1
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
931179,Cardinal Wiseman School,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.78
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.29
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.9
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,18.98
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,21.25
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,17.32
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.8
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.42
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,56.63
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,44.17
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,57.0
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,61.6
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,228.4
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,178.9
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,231.3
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,19.52
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,50.4
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.14
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,23.1
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.93
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,100.62
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,91.68
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.4
931179,Cardinal Wiseman School,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.4
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,15.15
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.18
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.63
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,19.38
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.74
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,58.25
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,49.5
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,54.41
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,234.6
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,200.5
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,221.2
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
