Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.1
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.17
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.65
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,22.7
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.79
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,102.32
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,88.41
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.6
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
931179,Cardinal Wiseman School,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.7
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,16.66
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.15
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,18.15
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,22.96
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,22.08
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.88
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,61.63
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,45.34
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,58.01
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,72.7
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,249.2
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,184.1
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,235.9
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.33
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.11
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.74
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,22.3
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.78
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,91.61
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,93.82
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
931179,Cardinal Wiseman School,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.9
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.17
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.29
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,10.9
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.5
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,15.38
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,21.14
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,21.96
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.4
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.86
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,59.97
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,45.18
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,59.37
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,65.5
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,242.6
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,183.6
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,240.8
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.88
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.08
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.73
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,21.8
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.4
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,90.42
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,93.38
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,96.3
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
931179,Cardinal Wiseman School,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,377.7
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.78
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.41
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,18.16
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.1
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,77.4
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.34
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,22.32
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,21.78
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.1
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.2
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.9
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.94
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,55.75
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,44.5
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,60.69
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,225.9
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,181.6
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,246.8
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.14
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.96
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.76
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,21.3
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,90.83
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,93.72
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,102.24
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.8
931179,Cardinal Wiseman School,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.2
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,10.81
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,18.9
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.27
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.88
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.39
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,20.3
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.4
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.0
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,53.56
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,43.39
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,62.92
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,217.1
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,176.3
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,256.1
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.89
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.89
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.73
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,20.9
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.02
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,91.06
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.65
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.1
931179,Cardinal Wiseman School,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.3
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.39
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.33
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,11.1
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.7
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.76
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,21.64
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,20.37
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.46
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,51.01
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,38.19
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,59.97
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,74.9
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,205.5
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,154.6
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,242.5
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.22
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.07
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,14.1
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.9
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.7
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,20.5
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,84.35
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,88.63
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,93.81
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
931179,Cardinal Wiseman School,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,21.69
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,46.0
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,18.73
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,21.82
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,19.59
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.0
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.1
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.11
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,51.9
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,39.22
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,57.56
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,66.1
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,209.3
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,159.1
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,232.7
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.04
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.66
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,19.9
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.74
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,90.67
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.48
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
931179,Cardinal Wiseman School,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,357.6
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,13.03
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,19.64
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,10.05
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,18.12
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.96
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.44
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.5
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.23
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,53.41
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,43.73
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,66.12
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,73.5
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,215.8
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,176.9
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,267.2
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.07
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.05
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,19.2
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,94.58
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,91.68
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,92.82
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
931179,Cardinal Wiseman School,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.7
