Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.43
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,17.41
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.31
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.1
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.7
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.77
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,23.12
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,14.22
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.5
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.6
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.12
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,49.36
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,42.46
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,53.17
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,201.0
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,173.8
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,218.7
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.93
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.02
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,18.6
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.77
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.26
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,84.95
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.9
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,384.4
931179,Cardinal Wiseman School,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.23
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,14.84
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,15.07
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.7
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.16
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,18.13
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,13.01
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.99
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,49.04
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,42.74
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,47.84
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,44.1
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,199.9
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,174.7
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,195.8
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.84
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.09
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.28
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.78
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.46
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.1
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
931179,Cardinal Wiseman School,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,20.4
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,14.44
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,21.91
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,18.97
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.59
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.6
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.4
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.14
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,52.23
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,40.47
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,46.86
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,213.2
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,166.5
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,191.4
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.29
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.29
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,17.2
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.93
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,86.47
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,68.72
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.9
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.9
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
931179,Cardinal Wiseman School,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.75
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,16.55
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.75
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,16.65
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,19.04
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.78
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.7
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.76
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,45.38
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,38.31
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,46.57
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,185.0
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,157.3
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,190.4
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.85
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.93
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.68
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.03
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,16.6
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.59
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,85.01
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,73.19
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.2
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
931179,Cardinal Wiseman School,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.06
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.06
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.45
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.48
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,20.74
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.91
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.33
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,43.64
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,31.63
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,41.56
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,51.3
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,177.9
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,130.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,170.7
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.46
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.57
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,43.9
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.04
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,16.0
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.6
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.16
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
931179,Cardinal Wiseman School,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.02
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,19.28
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.24
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.63
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.9
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.19
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.93
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,48.38
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,33.26
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,37.36
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,62.5
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,198.6
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,137.4
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,153.2
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.73
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.15
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.12
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,15.5
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,86.64
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,83.76
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,62.8
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
931179,Cardinal Wiseman School,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.12
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,23.43
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,14.02
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,15.46
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,16.21
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.58
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,30.82
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,25.19
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,25.27
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.6
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.3
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.13
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.05
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.84
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,66.62
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.92
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,57.19
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.3
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
931179,Cardinal Wiseman School,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,232.7
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.3
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,24.23
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,16.97
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,15.54
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,12.77
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,11.03
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.18
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,24.0
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,25.78
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,23.98
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,104.7
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
