Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.73
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,58.34
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,70.3
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,54.39
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
931179,Cardinal Wiseman School,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,14.13
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,22.09
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,14.43
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,11.84
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.19
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.54
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,21.39
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,22.44
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,22.81
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.4
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,92.1
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,93.6
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.62
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.22
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,54.58
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,65.16
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,50.61
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.6
931179,Cardinal Wiseman School,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.3
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,19.63
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.1
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.26
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.7
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.79
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,20.11
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,23.34
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,23.02
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.3
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.74
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,55.53
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,62.89
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,46.06
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
931179,Cardinal Wiseman School,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.36
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,27.41
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.49
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.2
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.34
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.49
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.14
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.52
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,13.78
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,16.99
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,21.31
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.3
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.72
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.39
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.73
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.04
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,64.34
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.94
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
931179,Cardinal Wiseman School,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,12.06
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,19.46
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.85
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.34
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.34
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.01
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.75
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,14.62
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.94
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.91
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,51.23
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.15
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
931179,Cardinal Wiseman School,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,13.34
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,19.82
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.5
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.87
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.32
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.95
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.62
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.32
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,34.11
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,45.09
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
931179,Cardinal Wiseman School,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.17
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,12.71
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,40.3
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.95
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,8.09
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,12.56
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.98
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.39
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.2
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.7
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,43.6
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.73
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
931179,Cardinal Wiseman School,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.35
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,15.15
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.71
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,48.9
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.32
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.15
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.9
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,8.96
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.22
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,39.75
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
931179,Cardinal Wiseman School,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,13.68
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.46
