Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,41.3
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.52
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,3.56
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.88
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.6
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,36.49
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.37
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
931179,Cardinal Wiseman School,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.3
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.53
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.08
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.41
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.71
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.58
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.81
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.73
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
931179,Cardinal Wiseman School,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.33
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.26
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.62
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.76
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.05
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.08
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.76
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.51
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
931179,Cardinal Wiseman School,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.89
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.33
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.47
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.5
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.74
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.58
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
931179,Cardinal Wiseman School,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.27
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.02
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.75
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.09
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.79
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.66
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.02
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,57.8
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
931179,Cardinal Wiseman School,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.06
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.93
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.06
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,28.64
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,54.5
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
931179,Cardinal Wiseman School,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,4.29
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.09
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.96
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.76
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
931179,Cardinal Wiseman School,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.92
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.9
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.1
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.96
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.95
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
