Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.96
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
931179,Cardinal Wiseman School,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.06
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.47
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.53
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.89
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.83
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.73
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.84
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
931179,Cardinal Wiseman School,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.76
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.82
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.8
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.52
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.92
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.76
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,29.15
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.43
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
931179,Cardinal Wiseman School,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.87
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.73
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.43
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.21
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.61
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.6
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,25.2
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.34
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.81
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.7
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.73
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.76
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,26.37
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
931179,Cardinal Wiseman School,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,7.01
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.57
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.11
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.81
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.78
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
931179,Cardinal Wiseman School,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.76
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.93
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.7
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,25.84
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
931179,Cardinal Wiseman School,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.21
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.67
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.37
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.74
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.57
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.21
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.2
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.73
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
931179,Cardinal Wiseman School,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
