Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.99
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.3
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.45
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.23
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,13.9
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.66
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
931179,Cardinal Wiseman School,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,6.48
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.5
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,13.9
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.86
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,22.7
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
931179,Cardinal Wiseman School,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.91
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.71
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.09
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,13.9
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.9
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,25.66
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
931179,Cardinal Wiseman School,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.82
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.04
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.56
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,10.07
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.28
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.68
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.22
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.23
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.86
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
931179,Cardinal Wiseman School,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.98
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.88
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.46
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.98
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.9
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.45
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,26.63
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
931179,Cardinal Wiseman School,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.39
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.16
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.09
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.27
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
931179,Cardinal Wiseman School,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.71
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.28
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.76
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.2
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.87
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.73
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.74
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
931179,Cardinal Wiseman School,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.88
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.6
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.79
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.41
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
