Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,23.55
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
931179,Cardinal Wiseman School,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.84
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.99
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.44
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.66
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.21
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,29.02
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
931179,Cardinal Wiseman School,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.04
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.48
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.22
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.77
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
931179,Cardinal Wiseman School,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.84
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.58
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.27
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.04
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.14
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
931179,Cardinal Wiseman School,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.82
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.43
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.82
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.9
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,11.05
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.66
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,25.25
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
931179,Cardinal Wiseman School,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.92
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.59
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,25.04
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
931179,Cardinal Wiseman School,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.75
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.2
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.21
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,8.91
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,24.8
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.6
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.5
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
931179,Cardinal Wiseman School,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.78
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.51
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
