Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.26
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.98
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.19
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.54
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
931179,Cardinal Wiseman School,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,10.72
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,7.64
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.85
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.74
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.97
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.26
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.69
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.83
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.89
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,24.83
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.04
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,26.62
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
931179,Cardinal Wiseman School,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.36
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.31
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,36.2
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,14.7
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.84
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.26
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
931179,Cardinal Wiseman School,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.28
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.15
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,24.83
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,29.14
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
931179,Cardinal Wiseman School,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,11.74
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,8.89
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.3
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.95
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.33
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.19
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.41
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
931179,Cardinal Wiseman School,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,11.18
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.63
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.43
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.81
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.78
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.64
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.58
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,24.63
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.37
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.65
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
931179,Cardinal Wiseman School,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,12.06
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.12
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,10.46
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.63
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.45
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.86
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,15.0
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
