Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.76
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.2
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,54.6
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
931179,Cardinal Wiseman School,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.16
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.27
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.93
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.45
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.99
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.34
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
931179,Cardinal Wiseman School,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,15.01
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.7
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.41
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.84
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,32.11
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
931179,Cardinal Wiseman School,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.77
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,15.02
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.48
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.51
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.26
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.31
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.58
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
931179,Cardinal Wiseman School,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,14.32
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,39.6
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.87
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,3.05
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,7.45
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.63
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.34
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.73
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
931179,Cardinal Wiseman School,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,14.73
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,8.61
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,7.21
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.66
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.28
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.45
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.67
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,14.6
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.93
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,33.28
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
931179,Cardinal Wiseman School,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.49
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,14.68
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,10.76
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,7.3
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,14.7
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.5
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.16
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
931179,Cardinal Wiseman School,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,17.91
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.25
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.1
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,3.01
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,6.84
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.03
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,35.9
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,28.35
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,66.3
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
931179,Cardinal Wiseman School,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.3
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,7.02
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,20.68
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,14.06
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,87.3
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.33
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.75
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.27
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,15.9
