Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,15.0
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.56
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
931179,Cardinal Wiseman School,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.32
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,22.37
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,60.6
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.51
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.73
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.62
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
931179,Cardinal Wiseman School,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.92
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.46
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,24.53
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.81
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,59.6
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,7.02
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,15.2
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.01
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.39
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.56
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
931179,Cardinal Wiseman School,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.93
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,13.66
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,20.98
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.36
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,15.3
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,39.53
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.63
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
931179,Cardinal Wiseman School,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.27
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,21.11
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,14.2
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,56.1
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.45
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,15.6
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,39.88
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.62
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
931179,Cardinal Wiseman School,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.59
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.82
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.67
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,19.45
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.26
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,51.3
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.1
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.85
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.09
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.93
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.43
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,15.7
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,76.3
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
931179,Cardinal Wiseman School,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.94
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,7.54
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,17.64
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.66
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.83
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,15.8
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,23.31
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,36.17
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
931179,Cardinal Wiseman School,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.71
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.12
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,18.75
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.75
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.87
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,7.93
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.33
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,15.9
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.35
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.58
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
