Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
931179,Cardinal Wiseman School,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.7
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,19.18
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,14.2
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.1
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.94
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.81
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.63
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.39
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.2
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,43.82
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.93
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
931179,Cardinal Wiseman School,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.84
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,10.95
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,19.01
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,17.01
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,49.3
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.71
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.85
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.11
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.3
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,41.9
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.61
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
931179,Cardinal Wiseman School,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.8
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,10.09
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,19.29
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,15.47
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.73
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.9
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.07
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.71
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,16.5
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.71
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,42.01
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.03
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,77.8
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
931179,Cardinal Wiseman School,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,10.17
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,22.18
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.9
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,59.5
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,76.3
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.89
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.18
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.45
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.2
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.44
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,48.58
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.64
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.9
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
931179,Cardinal Wiseman School,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,10.14
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,22.33
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.37
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.62
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.55
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.5
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,16.9
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.78
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.16
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.35
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
931179,Cardinal Wiseman School,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,10.54
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,21.54
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,18.59
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.4
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.58
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,7.16
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.64
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.61
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.15
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.67
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.88
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.28
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
931179,Cardinal Wiseman School,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.73
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,13.0
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,26.82
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.68
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,70.7
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.4
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,20.83
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.31
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,85.5
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,17.3
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.41
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.58
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.6
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
931179,Cardinal Wiseman School,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.44
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,25.43
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.67
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.0
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,90.5
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.16
