Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.68
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.76
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,17.5
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.87
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.17
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
931179,Cardinal Wiseman School,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,12.4
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,26.36
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.0
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.8
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.5
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.72
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.57
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,39.6
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,17.6
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,53.24
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.79
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
931179,Cardinal Wiseman School,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.11
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,26.22
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,21.16
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.8
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.8
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.2
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.8
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.6
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,17.8
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.14
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,54.42
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.96
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
931179,Cardinal Wiseman School,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.01
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.9
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.72
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.47
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.68
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.83
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.86
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.69
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.48
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,18.0
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,35.3
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
931179,Cardinal Wiseman School,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.17
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.1
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,27.29
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,24.82
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,73.1
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,111.6
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.8
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.78
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.74
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.8
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,15.08
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.29
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.6
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,18.3
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.75
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.73
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,111.6
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
931179,Cardinal Wiseman School,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.4
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.17
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,26.28
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,23.63
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,53.3
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.3
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,96.5
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.13
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.69
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,6.85
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,15.5
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.93
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,56.0
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.8
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,86.1
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
931179,Cardinal Wiseman School,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,20.51
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,26.82
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.02
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.2
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,110.2
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.6
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.9
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.0
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.4
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,40.8
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.0
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
931179,Cardinal Wiseman School,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.65
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,33.34
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,27.38
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,65.4
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.8
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.3
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.79
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.38
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.93
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.86
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,49.8
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,73.7
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.6
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.67
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,18.7
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.83
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,61.86
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,98.2
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
931179,Cardinal Wiseman School,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.7
