Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,34.02
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.09
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,73.8
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,138.7
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,119.3
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.67
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.97
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.67
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.45
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,50.6
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.2
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,18.9
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.02
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,44.51
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
931179,Cardinal Wiseman School,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.75
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,29.48
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,27.38
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,65.2
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,121.3
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,111.8
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.59
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,19.79
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,83.0
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.68
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,18.9
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,37.58
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,64.54
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.13
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
931179,Cardinal Wiseman School,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,30.07
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,29.91
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,74.2
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,122.9
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,121.8
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,11.58
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.52
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.22
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.0
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,39.48
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.64
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.42
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
931179,Cardinal Wiseman School,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,16.82
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,25.15
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,28.42
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.6
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.2
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.8
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,11.68
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.83
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.39
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.68
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,8.18
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.28
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,20.4
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,19.2
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.39
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
931179,Cardinal Wiseman School,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.23
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,29.39
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.99
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.8
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.4
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,13.3
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.58
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,8.79
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.16
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.57
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,7.53
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.7
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,19.4
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,42.36
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.83
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.81
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
931179,Cardinal Wiseman School,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.68
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,21.98
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,25.66
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.0
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,104.4
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.29
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,7.66
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.09
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.26
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.72
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.91
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.39
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.95
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.72
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.74
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,19.6
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.77
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,52.97
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.05
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.14
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
931179,Cardinal Wiseman School,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.82
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.47
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.78
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.0
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.1
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.4
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,10.39
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,7.89
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,7.16
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.51
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.02
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.31
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.95
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.65
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,20.0
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.9
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
931179,Cardinal Wiseman School,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.74
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,26.54
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,23.59
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,51.3
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.4
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.1
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,9.52
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.16
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,10.8
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.71
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
