Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,20.2
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.83
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,53.85
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.47
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.7
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
931179,Cardinal Wiseman School,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.63
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,22.13
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,31.08
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,66.1
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.8
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,127.6
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,9.58
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.58
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,6.94
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.82
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.11
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.03
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.2
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.65
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.69
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,20.4
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.79
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.41
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.02
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
931179,Cardinal Wiseman School,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.1
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.35
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,23.72
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,27.47
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.7
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,113.5
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,10.23
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.24
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,9.16
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.35
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,13.76
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.07
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.79
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.9
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,20.4
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.88
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,57.16
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,57.31
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
931179,Cardinal Wiseman School,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.97
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,27.83
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,31.52
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,114.3
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,127.9
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,12.58
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.59
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,9.83
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,8.38
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.44
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.66
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.39
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.85
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.85
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.0
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,20.3
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,54.7
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,63.26
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,64.44
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
931179,Cardinal Wiseman School,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.17
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,26.74
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,32.37
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,110.3
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.5
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,13.28
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.91
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.62
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.63
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,10.27
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.21
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.79
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.24
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,20.5
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,60.88
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.69
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
931179,Cardinal Wiseman School,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.01
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,22.63
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,28.68
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,14.66
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.81
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,9.98
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.72
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,13.8
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,12.36
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.24
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.83
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.03
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.63
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,20.8
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,50.8
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,58.4
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.6
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
931179,Cardinal Wiseman School,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.3
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,21.48
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,27.96
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,66.7
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,90.3
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,114.8
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.76
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.76
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.28
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.17
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.82
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,16.7
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.52
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.73
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.61
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,20.9
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.45
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,62.58
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.89
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.6
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.1
931179,Cardinal Wiseman School,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.5
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.64
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,23.72
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.9
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,13.99
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.95
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.03
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.45
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,17.56
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,15.98
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.33
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.79
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.62
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.66
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,21.1
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.61
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,65.71
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,52.94
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
931179,Cardinal Wiseman School,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.82
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,19.56
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,16.85
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,50.6
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,81.9
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
