Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.53
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.31
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.87
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.86
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,15.71
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.74
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.81
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.22
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.66
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.72
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,21.3
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.09
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.44
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,46.4
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
931179,Cardinal Wiseman School,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.64
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.18
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.79
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.3
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,14.94
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,13.15
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,9.42
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.42
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,17.76
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.83
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.9
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.77
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.78
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.35
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.5
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.6
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.12
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.91
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
931179,Cardinal Wiseman School,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,12.97
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,17.01
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.83
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,13.64
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.64
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,9.06
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,22.71
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.15
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,82.7
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.66
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.43
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.07
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.78
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.7
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.87
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,61.58
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,47.76
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
931179,Cardinal Wiseman School,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,10.09
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,16.17
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,17.86
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.9
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.94
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.65
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.51
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,20.41
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.26
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,15.56
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,106.3
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.61
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.36
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.82
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.8
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,22.1
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.21
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.25
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.94
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.5
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.9
931179,Cardinal Wiseman School,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,7.66
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.88
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.42
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.0
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.7
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.71
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.8
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.23
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,19.76
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,27.97
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.35
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,113.9
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.55
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.74
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.76
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,22.5
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,64.45
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,43.75
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
931179,Cardinal Wiseman School,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.78
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.65
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.49
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,15.7
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.37
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,19.32
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,30.61
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,23.35
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,124.4
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.4
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.31
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.77
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.79
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.8
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.35
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.2
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.09
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,121.4
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
931179,Cardinal Wiseman School,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,13.25
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,9.41
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,18.09
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.13
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.13
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.56
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,20.85
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,31.21
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,25.96
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.1
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,126.9
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.1
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.42
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.78
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.82
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,23.1
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,72.43
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.51
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,105.0
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.2
931179,Cardinal Wiseman School,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.82
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.26
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,19.6
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,17.52
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.79
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.61
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,24.16
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,34.59
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,30.35
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,140.5
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,125.5
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.12
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.77
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.87
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.47
