Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,23.3
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,53.56
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.4
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,56.05
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
931179,Cardinal Wiseman School,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.61
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.52
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,13.41
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,9.11
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,17.83
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,20.81
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.38
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.54
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.45
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,29.97
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,38.71
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,44.54
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.0
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,157.3
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,182.0
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.73
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.71
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.74
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.95
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,23.6
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.06
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.05
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,83.61
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,68.2
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,118.0
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
931179,Cardinal Wiseman School,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.48
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.47
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,15.32
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.45
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.8
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,20.13
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.55
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.98
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.99
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,32.26
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,40.15
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,44.13
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.2
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,163.0
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,180.5
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,N Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.77
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.0
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,23.9
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,60.94
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,84.66
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,72.36
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,344.4
931179,Cardinal Wiseman School,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.1
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.91
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,21.34
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,9.93
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.2
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.89
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,15.04
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.04
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,34.84
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,43.81
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,42.09
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,141.6
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,177.8
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,172.2
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.19
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.84
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.84
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.03
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,24.1
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,60.28
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,95.9
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,69.27
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.3
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
931179,Cardinal Wiseman School,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.5
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.06
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,7.61
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.6
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,13.64
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,55.8
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.1
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,17.04
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,20.31
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.91
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.7
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.67
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,36.96
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,44.96
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,47.93
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,150.1
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,182.6
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,195.6
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.63
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,N Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,49.7
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.88
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,24.3
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,67.38
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,98.63
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,78.67
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,133.2
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
931179,Cardinal Wiseman School,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.48
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.25
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,14.84
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.49
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,17.45
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,20.73
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,14.29
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.91
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,40.06
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,43.43
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,51.04
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,162.8
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,176.6
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,208.6
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.45
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.1
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,40.1
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.83
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,24.3
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,68.23
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,89.55
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.05
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,110.0
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
931179,Cardinal Wiseman School,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.98
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.87
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.1
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,18.09
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,20.56
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,14.2
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.7
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.66
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,40.55
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,40.1
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,54.37
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,59.9
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,164.7
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,163.4
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,222.1
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.16
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.79
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.65
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,24.6
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.88
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,85.22
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,83.95
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
931179,Cardinal Wiseman School,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,19.78
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.64
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.3
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,20.55
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.9
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.6
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.25
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,40.4
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,42.31
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,54.71
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,164.0
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,172.1
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,223.2
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.25
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.82
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.66
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,24.6
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.45
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,89.26
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,83.38
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.9
931179,Cardinal Wiseman School,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.5
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.94
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.64
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.78
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,20.62
