Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,13.73
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.9
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.21
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,43.81
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,45.09
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,58.29
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,178.0
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,183.2
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,237.3
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.96
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.68
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,24.7
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,78.3
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,92.15
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.62
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.1
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
931179,Cardinal Wiseman School,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,13.49
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,18.7
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,11.95
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,14.99
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.72
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,14.1
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.2
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.0
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.01
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,46.33
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,46.12
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,58.95
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,55.3
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,187.6
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,187.1
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,239.8
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.73
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.43
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.99
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.2
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.69
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,24.6
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.55
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,93.65
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,85.74
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,330.3
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.9
931179,Cardinal Wiseman School,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,14.12
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,23.4
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,10.91
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,96.9
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,13.68
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.82
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.82
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.1
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.2
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.06
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.77
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,49.36
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,47.68
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,66.33
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,201.2
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,195.0
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,271.6
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.49
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.63
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.0
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.74
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,24.6
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,83.2
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,100.9
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.96
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,412.2
931179,Cardinal Wiseman School,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.89
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,13.56
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.14
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.53
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,96.3
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.6
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,14.51
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,23.73
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.64
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.13
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,47.16
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,46.85
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,62.73
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,65.2
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,192.6
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,191.4
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,256.7
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.47
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.4
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.01
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.73
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,24.9
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,83.68
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,99.98
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,90.57
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.5
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.4
931179,Cardinal Wiseman School,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.15
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.41
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,13.46
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.4
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.23
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,22.64
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.6
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.88
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.09
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,50.05
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,51.37
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,61.44
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,203.7
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,209.9
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,251.0
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.33
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.3
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.15
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.3
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.72
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,24.8
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,88.27
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,104.17
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,87.23
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,101.8
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.8
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
931179,Cardinal Wiseman School,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.63
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,16.02
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,17.99
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,18.34
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,15.97
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,22.62
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.41
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.4
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,49.41
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,55.93
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,62.2
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,58.8
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,201.2
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,228.5
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,254.3
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.79
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.83
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.68
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,7.7
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.09
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.76
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,24.7
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,87.11
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,104.69
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,92.86
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,100.0
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
931179,Cardinal Wiseman School,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.5
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.64
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,19.21
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.59
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,20.5
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,21.66
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.39
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.69
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.05
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,47.81
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,54.65
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,58.82
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,194.1
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,222.4
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,239.8
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.67
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.12
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.67
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.06
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.72
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,24.7
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,81.56
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,104.9
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.75
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
931179,Cardinal Wiseman School,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,20.23
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.45
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,21.28
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,21.66
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.63
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.75
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.74
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,50.06
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,51.65
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,63.21
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,57.1
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,203.4
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,210.9
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,258.4
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.08
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.79
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.0
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.77
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,24.8
