Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.49
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.88
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,89.31
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
931179,Cardinal Wiseman School,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,6.97
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,23.26
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.33
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,68.8
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.0
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,21.42
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,22.38
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.3
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.03
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.88
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,49.32
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,51.22
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,59.58
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,45.6
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,201.1
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,209.4
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,243.6
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.82
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,30.3
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.04
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.28
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.79
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,24.6
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.12
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,104.85
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.25
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,110.7
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,428.1
931179,Cardinal Wiseman School,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.77
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,17.13
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,28.52
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,16.18
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,118.5
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.5
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,21.51
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.25
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.3
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.9
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.64
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,45.59
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,53.41
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,62.0
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,64.5
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,186.2
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,219.4
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,254.1
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.65
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.34
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,31.7
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.15
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.79
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,24.6
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.73
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,115.15
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.55
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.9
931179,Cardinal Wiseman School,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.48
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,25.43
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,18.63
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,68.8
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,105.4
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,22.04
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,22.51
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.32
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.1
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,92.3
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.92
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,42.65
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,50.19
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,64.11
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,174.0
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,205.5
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,262.8
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.24
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.01
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.04
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.96
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.75
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,24.5
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,81.46
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,107.44
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,96.35
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.4
931179,Cardinal Wiseman School,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,26.07
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,20.04
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,74.5
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,86.4
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,20.29
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,22.77
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.05
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.19
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,50.23
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,51.29
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,61.08
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,204.7
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,210.1
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,250.2
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.43
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.02
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.81
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,24.4
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,86.25
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,108.77
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,96.55
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.7
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,444.4
931179,Cardinal Wiseman School,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.3
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,27.3
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,17.79
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,114.5
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.2
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,19.02
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,23.85
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,13.34
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.97
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.97
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,45.97
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,58.54
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,63.01
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,187.5
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,239.6
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,257.9
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.44
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.45
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.96
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.86
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,23.9
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.46
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,117.1
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.74
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,154.3
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
931179,Cardinal Wiseman School,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.2
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,23.42
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,15.09
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,72.7
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.6
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.19
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,25.23
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,16.47
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.4
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.65
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,45.37
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,60.69
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,60.67
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,71.7
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,184.1
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,246.8
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,247.1
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.96
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.83
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.3
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,5.0
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,23.8
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.19
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,119.39
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,92.81
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,166.8
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,485.5
931179,Cardinal Wiseman School,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,378.7
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.45
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.16
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.5
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,19.84
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,20.7
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,15.72
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.33
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,47.59
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,58.72
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,63.91
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,68.6
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,193.8
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,239.4
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,261.1
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.36
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.92
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.79
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,23.7
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,76.85
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,107.99
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.37
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,137.6
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.2
931179,Cardinal Wiseman School,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.87
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.6
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,24.93
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.76
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,72.3
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,103.0
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,20.21
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,21.64
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,16.4
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
