Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,52.39
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,64.0
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,70.26
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,69.9
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,214.2
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,261.4
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,287.6
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.03
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.87
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,23.7
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.15
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,119.35
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,98.05
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,144.7
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.9
931179,Cardinal Wiseman School,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.5
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,5.32
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,18.93
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.51
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,56.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,21.34
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,24.74
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,15.02
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.1
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,101.5
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.2
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.57
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,51.68
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,64.86
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,68.31
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,211.4
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,266.4
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,280.1
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.07
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.3
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,6.4
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.02
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.86
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,23.5
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,81.92
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,116.93
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,94.28
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,144.6
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,479.3
931179,Cardinal Wiseman School,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,6.64
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,20.13
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,12.17
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,56.8
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,21.89
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,22.42
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.32
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,38.7
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.5
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.41
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,48.71
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,56.52
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,62.11
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,198.5
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,232.0
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,254.8
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.0
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.03
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.77
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,23.6
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,83.21
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,106.31
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,86.74
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,120.6
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.3
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.3
931179,Cardinal Wiseman School,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.0
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,17.9
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,13.59
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.4
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,21.63
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,23.68
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.82
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,96.1
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.92
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,52.7
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,49.6
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,58.41
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,44.4
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,212.5
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,200.7
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,236.6
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.58
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.17
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.88
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.03
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,23.2
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,88.05
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,106.69
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.9
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,107.8
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.0
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.8
931179,Cardinal Wiseman School,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,372.2
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.43
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,13.22
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,25.19
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,23.62
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,14.84
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.36
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,52.1
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,56.29
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,64.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,211.2
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,228.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,262.9
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.3
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.41
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,-1.09
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.75
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,23.2
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,92.61
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,104.98
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.42
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,96.2
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
931179,Cardinal Wiseman School,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,14.17
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,16.67
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,11.37
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,22.17
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,24.77
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,14.1
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,100.5
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.91
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,53.35
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,58.73
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,63.91
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,216.4
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,239.2
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,260.2
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.46
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,32.3
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.2
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.76
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,23.0
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,94.74
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,109.08
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,90.09
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
931179,Cardinal Wiseman School,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.82
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.35
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,19.23
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,11.58
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,20.29
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,23.63
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,15.43
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.9
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.26
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,59.36
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,56.18
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,66.85
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,240.3
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,228.4
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,272.6
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.54
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.44
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.11
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.79
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.6
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,22.5
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,93.55
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,107.95
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,94.5
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.1
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,437.8
931179,Cardinal Wiseman School,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.09
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,8.03
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,27.11
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,12.91
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,77.6
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,19.13
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,23.18
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,15.84
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,93.8
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,55.25
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,55.37
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,69.66
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,63.5
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,223.1
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,224.6
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,282.5
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.04
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.83
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,22.4
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
