Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,89.7
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,113.59
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,100.17
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.1
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,458.4
931179,Cardinal Wiseman School,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,405.7
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.46
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,25.93
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.97
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,73.9
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.95
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,21.97
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,14.05
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.67
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,53.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,52.06
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,66.83
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,215.0
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,210.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,270.1
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.74
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.06
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,-1.01
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.78
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,22.2
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,87.03
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,108.04
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,97.13
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,115.5
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
931179,Cardinal Wiseman School,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,21.1
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,17.23
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,62.2
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.21
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,20.6
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,13.84
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.55
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,58.18
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,55.92
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,67.26
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,234.3
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,226.3
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,272.7
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.26
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.86
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,-1.0
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.79
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,21.9
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,88.14
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,106.82
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,99.98
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.7
931179,Cardinal Wiseman School,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,17.75
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,15.94
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,55.5
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,16.27
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,13.67
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.22
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,58.96
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,53.32
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,75.12
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,77.4
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,238.2
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,216.4
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,305.3
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.79
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.12
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.41
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,64.2
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.93
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.75
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.4
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,88.82
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,107.96
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,107.38
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,126.6
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
931179,Cardinal Wiseman School,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,436.3
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,18.23
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,16.26
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.47
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.3
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.07
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.4
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.49
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,61.66
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,53.41
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,83.41
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,101.8
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,249.2
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,216.7
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,338.6
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.89
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.36
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.95
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,21.0
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,96.57
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.25
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,115.3
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.1
931179,Cardinal Wiseman School,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.5
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.19
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.36
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.36
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,50.3
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.1
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,18.93
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,20.31
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,14.24
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.38
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,60.47
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,56.67
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,76.2
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,73.3
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,244.7
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,230.1
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,309.5
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.87
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.87
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.04
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.81
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,20.6
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,97.42
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,107.47
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,109.86
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,394.4
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.8
931179,Cardinal Wiseman School,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,445.9
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,3.59
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,21.4
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.89
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.4
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.34
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,18.58
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,15.33
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.5
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,59.11
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,53.21
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,80.96
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,99.6
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,239.4
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,216.1
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,329.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,9.23
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.6
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.79
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,45.2
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.85
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.81
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,19.9
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,104.17
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,116.16
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,149.3
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,423.0
931179,Cardinal Wiseman School,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.3
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,3.59
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.72
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,73.4
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.9
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,16.21
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,19.69
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,14.07
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.9
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.57
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,57.32
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,52.67
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,80.62
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,104.5
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,231.0
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,212.8
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,327.1
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.83
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.82
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.83
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,19.5
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,84.71
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,104.15
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,114.67
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,153.5
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.4
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
931179,Cardinal Wiseman School,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.41
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.85
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,18.04
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,13.64
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,17.88
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.15
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,15.68
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.12
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.0
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,60.9
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,53.12
