Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,81.31
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,93.8
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,245.6
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,215.4
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,329.4
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.21
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,6.8
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.8
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.94
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,5.7
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,19.0
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,93.9
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,99.5
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,111.63
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
931179,Cardinal Wiseman School,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.72
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,13.43
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,18.35
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,12.51
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,64.6
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.67
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,58.77
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,53.49
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,78.58
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,83.1
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,236.8
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,216.3
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,317.8
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.52
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.93
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,18.5
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,88.53
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,101.24
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,105.24
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,104.2
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
931179,Cardinal Wiseman School,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.1
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,9.06
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,19.12
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.11
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,79.3
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,16.38
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,19.76
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,11.0
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.2
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,59.98
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,53.06
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,75.76
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,72.9
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,241.7
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,215.0
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,306.7
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.5
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,-1.01
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.77
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,17.9
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,90.85
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,101.42
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,98.6
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
931179,Cardinal Wiseman School,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.4
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.92
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.6
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.84
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.4
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,15.99
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.07
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.83
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.1
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.21
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.15
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,61.08
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,51.07
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,73.38
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,71.7
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,246.9
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,207.8
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,297.3
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.47
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.56
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,-1.14
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.71
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,5.5
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,17.2
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.7
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,92.58
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,96.9
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,87.8
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
931179,Cardinal Wiseman School,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,9.76
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.8
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,13.07
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.04
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,10.79
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.65
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,62.08
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,49.88
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,72.26
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,250.8
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,202.3
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,292.5
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.09
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.05
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,-1.07
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.32
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.67
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,5.4
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,16.4
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,95.94
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,92.09
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,94.41
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.6
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
931179,Cardinal Wiseman School,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,8.62
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.21
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,12.3
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,13.97
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,10.34
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,3.91
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,60.73
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,43.69
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,74.5
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,93.1
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,244.9
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,177.3
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,301.4
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.51
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.43
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,54.5
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.93
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,15.8
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.91
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,87.65
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.14
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.6
931179,Cardinal Wiseman School,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,13.24
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.8
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,14.86
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.74
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,58.09
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,45.16
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,63.77
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,57.9
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,235.2
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,183.3
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,259.2
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.62
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.95
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.22
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.64
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,15.4
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.76
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,84.35
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,88.15
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
931179,Cardinal Wiseman School,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.2
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,15.19
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.27
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.3
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,12.73
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,12.97
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,10.43
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,4.02
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,44.42
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,34.21
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,51.83
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,56.5
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,178.2
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,139.6
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,208.8
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.17
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.86
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.73
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,68.56
