Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.54
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.85
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.6
931179,Cardinal Wiseman School,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.24
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,16.33
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.66
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.69
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.81
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.8
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,28.04
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,24.01
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,43.6
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,61.7
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,113.3
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.3
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,175.8
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,7.96
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.89
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,6.3
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.45
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,59.87
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.94
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
931179,Cardinal Wiseman School,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,23.4
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,16.43
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,17.72
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,50.8
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.03
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,10.42
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.56
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,2.68
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,28.29
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,26.59
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,33.92
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.5
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,137.1
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.8
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.92
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,6.2
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.7
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,69.97
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.43
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,63.76
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,280.5
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
931179,Cardinal Wiseman School,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,9.41
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,18.85
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.47
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,11.87
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.33
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.53
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.77
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,18.39
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,21.17
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,28.67
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.6
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.3
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,116.6
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.32
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.42
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.6
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
931179,Cardinal Wiseman School,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,20.61
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,11.58
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,59.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,85.6
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,11.82
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,9.91
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.41
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,20.71
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,21.86
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,28.51
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.2
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.0
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,6.84
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.5
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.71
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,5.2
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,43.85
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.93
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,53.6
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
931179,Cardinal Wiseman School,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,16.46
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,22.95
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,16.92
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.8
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.75
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.75
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.92
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.0
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.66
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,18.54
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.6
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,7.71
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,1.93
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.8
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,42.35
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.99
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
931179,Cardinal Wiseman School,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.86
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,22.56
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.54
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,64.8
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.11
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.48
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.08
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,12.05
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.21
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,6.94
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.15
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.49
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.75
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.2
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
931179,Cardinal Wiseman School,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.45
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,15.64
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.91
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,46.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.09
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.64
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.5
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.84
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.49
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,14.6
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.39
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
931179,Cardinal Wiseman School,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.48
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,14.62
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,13.59
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.31
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.73
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.02
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,12.47
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.22
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
