Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.27
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.92
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,14.6
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.42
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.03
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,70.7
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
931179,Cardinal Wiseman School,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,14.27
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,12.57
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,44.7
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,7.81
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,11.47
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,7.95
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.98
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.41
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.97
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,40.09
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.84
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.5
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
931179,Cardinal Wiseman School,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.17
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.69
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,10.31
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,3.33
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.52
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.37
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,14.6
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.73
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.26
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
931179,Cardinal Wiseman School,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,9.58
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.39
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,7.38
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.8
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.63
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.22
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.45
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
931179,Cardinal Wiseman School,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.46
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.66
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.4
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,29.7
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,7.16
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,2.39
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.76
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.89
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,21.16
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
931179,Cardinal Wiseman School,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,3.59
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.22
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.61
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,6.61
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.33
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.96
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.28
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.09
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.75
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.1
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
931179,Cardinal Wiseman School,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.96
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.2
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.46
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.39
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.11
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.52
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,15.0
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.47
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
931179,Cardinal Wiseman School,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.32
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.79
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.22
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.43
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.07
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.2
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,15.2
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.8
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.43
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.16
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
