Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.04
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,7.7
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.81
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,15.3
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,27.94
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
931179,Cardinal Wiseman School,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,4.28
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.58
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,2.42
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.46
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.5
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.92
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,15.4
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.93
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,6.42
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,7.09
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.84
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,15.5
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.18
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.77
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
931179,Cardinal Wiseman School,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.52
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.07
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.15
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.99
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,15.7
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,26.33
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.38
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
931179,Cardinal Wiseman School,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.79
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,4.1
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.85
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.91
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,7.7
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.0
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.53
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,15.8
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,25.92
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.78
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
931179,Cardinal Wiseman School,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.97
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.52
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.84
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.4
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,2.55
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.47
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.59
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.27
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.34
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,16.1
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.39
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
931179,Cardinal Wiseman School,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.96
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.95
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,5.52
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.24
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.04
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.63
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.86
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,16.2
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.97
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931179,Cardinal Wiseman School,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.39
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.39
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.76
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,4.83
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
