Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,16.5
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.63
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,25.54
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.2
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
931179,Cardinal Wiseman School,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.6
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,6.75
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.71
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.04
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.88
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.35
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.59
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.45
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.85
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
931179,Cardinal Wiseman School,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.77
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.66
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,3.16
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.97
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.69
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,16.8
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
931179,Cardinal Wiseman School,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.8
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.83
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,3.9
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,32.1
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,16.9
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.56
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,23.4
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
931179,Cardinal Wiseman School,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.13
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,5.09
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.81
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.73
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.65
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.21
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.11
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.38
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,26.06
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.68
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
931179,Cardinal Wiseman School,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.74
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.25
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,3.43
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.72
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.25
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.17
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.22
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.91
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.19
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.13
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.22
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.63
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.34
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.81
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.21
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
931179,Cardinal Wiseman School,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.65
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.08
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.44
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.51
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.15
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.58
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.54
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,17.1
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.44
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.42
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.15
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,8.26
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
