Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.17
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.66
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.57
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,18.1
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.16
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.42
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,25.98
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
931179,Cardinal Wiseman School,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.28
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,5.74
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,10.63
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.42
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.51
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.51
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.36
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.56
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.61
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.04
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
931179,Cardinal Wiseman School,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.37
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.5
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.42
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.41
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,9.64
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.15
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,4.52
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,17.0
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.12
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,28.32
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.33
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
931179,Cardinal Wiseman School,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.5
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.65
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,5.89
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.03
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.34
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.28
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,9.6
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,16.9
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
931179,Cardinal Wiseman School,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,4.1
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.71
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.14
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.77
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.82
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.03
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,19.7
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.11
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,0.9
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.93
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
931179,Cardinal Wiseman School,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.56
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,7.61
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,5.71
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.98
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.54
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,1.95
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.36
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,25.04
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
931179,Cardinal Wiseman School,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.57
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.63
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,6.32
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.03
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,9.01
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.08
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,4.73
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,1.81
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.81
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.83
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
931179,Cardinal Wiseman School,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.09
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.68
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.34
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.65
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,5.85
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.78
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
