Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,16.6
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.98
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.31
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.63
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
931179,Cardinal Wiseman School,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.66
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,10.35
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,4.98
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.06
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.21
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.06
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.35
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.7
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.0
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,16.5
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.91
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.85
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
931179,Cardinal Wiseman School,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.13
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.6
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,6.39
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.59
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.72
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,4.23
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.23
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,9.7
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.32
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,16.4
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.29
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.74
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.74
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
931179,Cardinal Wiseman School,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.49
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.78
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.02
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.9
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,5.01
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.65
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.2
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.49
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,10.5
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.31
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,16.4
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.71
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.35
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.16
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
931179,Cardinal Wiseman School,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.05
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.51
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.69
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.6
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.09
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.81
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.13
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.17
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,24.1
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.1
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.21
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.0
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,16.5
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.6
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
931179,Cardinal Wiseman School,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.04
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.56
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,6.38
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.61
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.79
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.33
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,5.36
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,16.7
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.55
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.55
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.02
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
931179,Cardinal Wiseman School,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.88
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.12
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,9.33
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.5
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.35
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.33
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.49
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.35
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,10.6
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.33
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.3
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,16.8
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,27.09
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
931179,Cardinal Wiseman School,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,4.52
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,10.47
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.81
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.72
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,8.46
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.75
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.35
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.1
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,16.9
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.04
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,29.75
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
931179,Cardinal Wiseman School,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.11
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,11.83
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,11.49
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.21
