Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.91
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.92
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.51
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.24
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.38
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,16.9
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.03
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.09
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
931179,Cardinal Wiseman School,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.16
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,10.24
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,10.9
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.24
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.95
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.8
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.81
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.37
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.2
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,16.9
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
931179,Cardinal Wiseman School,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.42
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.24
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,16.65
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,10.5
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.6
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.36
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.67
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,7.16
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.6
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.31
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.39
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,37.43
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.82
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
931179,Cardinal Wiseman School,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.23
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.44
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,17.08
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,11.93
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.55
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.86
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.95
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.13
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,2.66
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,27.6
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.28
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.32
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.4
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.53
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,36.77
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
931179,Cardinal Wiseman School,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.26
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,17.99
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,12.53
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,47.8
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.53
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,6.94
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.4
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,7.29
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.42
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,65.0
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
931179,Cardinal Wiseman School,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.3
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.91
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.36
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,28.36
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,12.16
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,85.0
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,116.9
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.04
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.35
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.63
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.75
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.34
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.3
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.42
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
931179,Cardinal Wiseman School,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.81
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.18
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,18.41
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,11.48
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.49
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.52
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.47
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,5.66
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.37
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.59
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.38
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.59
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.44
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,12.5
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.21
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.74
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
931179,Cardinal Wiseman School,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.72
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.89
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,21.43
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,11.65
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.7
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.2
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.74
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,8.68
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.99
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,6.56
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.42
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,27.3
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.46
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
