Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.9
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.4
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.1
931179,Cardinal Wiseman School,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,21.4
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,55.1
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.0
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.32
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,5.81
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.87
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,8.47
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.54
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,16.7
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,16.6
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.45
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.2
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
931179,Cardinal Wiseman School,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.08
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.45
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,20.11
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,16.01
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.0
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.2
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,6.35
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.45
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.48
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.6
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,24.79
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.3
931179,Cardinal Wiseman School,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.52
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,11.06
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,17.92
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,13.46
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,5.06
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,27.0
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.41
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.57
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.44
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.25
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.31
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,30.6
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,38.3
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.47
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.12
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.7
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,26.96
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.12
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.14
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
931179,Cardinal Wiseman School,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.16
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,12.58
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,22.1
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,13.43
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,45.0
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,6.48
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.1
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.58
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,8.14
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.31
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.0
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.11
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.9
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.46
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.97
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
931179,Cardinal Wiseman School,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.31
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.05
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,23.95
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.23
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.7
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,6.84
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.99
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,7.99
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.75
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.36
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.71
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.19
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,13.0
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.1
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.19
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
931179,Cardinal Wiseman School,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.5
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.42
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,11.08
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,24.17
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,12.4
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,58.4
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,6.62
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.18
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,3.07
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.59
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.93
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,35.7
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,13.1
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,46.5
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.72
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
931179,Cardinal Wiseman School,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.84
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.53
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,18.21
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,24.1
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,13.21
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,98.8
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.3
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.19
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.04
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,8.19
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.39
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.99
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.57
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,13.1
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,35.16
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.42
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.58
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
931179,Cardinal Wiseman School,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.65
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.33
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,12.51
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,22.7
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,13.16
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,52.8
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,93.5
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.2
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.48
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
