Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.05
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.5
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.21
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
931179,Cardinal Wiseman School,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.96
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.41
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,13.4
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,31.07
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,12.71
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,80.0
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,126.4
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.68
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.69
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.16
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.48
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,12.28
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,50.1
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.55
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.43
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.58
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.93
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.1
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
931179,Cardinal Wiseman School,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.98
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,13.65
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,24.62
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.23
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.07
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.31
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.82
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,N Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.61
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.93
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
931179,Cardinal Wiseman School,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.34
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,16.15
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.01
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,49.1
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.54
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.95
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,2.61
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.75
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.24
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.53
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.77
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,N Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.52
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.78
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,42.86
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.39
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
931179,Cardinal Wiseman School,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.06
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.33
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,15.28
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,28.55
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,14.78
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,70.3
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,119.4
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.07
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,4.93
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.26
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,2.41
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,17.7
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.65
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,N Current (RMS),A,32.2
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,23.9
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.8
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.35
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.3
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
931179,Cardinal Wiseman School,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.69
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.64
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,10.29
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,21.91
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,13.89
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.5
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.5
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,6.24
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,2.92
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,8.17
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,5.67
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.6
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.21
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.65
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.35
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,53.9
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.37
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.36
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,45.21
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.56
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
931179,Cardinal Wiseman School,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.74
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.69
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,10.29
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,23.55
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,14.08
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,61.9
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.38
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.69
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Active Power,kW,2.88
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Active Power,kW,7.31
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.58
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.3
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,9.68
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,9.14
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,N Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,41.9
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,28.36
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.98
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
931179,Cardinal Wiseman School,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.68
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.6
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,11.4
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.09
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.82
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,84.8
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,6.37
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Active Power,kW,2.44
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.2
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Active Power,kW,5.72
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.32
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.37
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,10.28
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.73
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,N Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.3
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,16.2
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.13
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,14.6
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.13
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.06
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
931179,Cardinal Wiseman School,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.31
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.23
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,22.32
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,18.61
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,47.1
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.0
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.3
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.38
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
