Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.77
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.03
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.67
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.9
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.87
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,34.25
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
931179,Cardinal Wiseman School,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.85
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.76
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.93
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,21.1
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.5
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.4
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,6.16
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.96
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.41
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.6
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.23
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.15
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.26
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.46
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.67
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,N Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.2
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,16.1
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.22
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,43.98
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
931179,Cardinal Wiseman School,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.17
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.52
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.55
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.67
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.61
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,48.5
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.6
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.4
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.11
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.83
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Active Power,kW,5.51
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.27
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,11.25
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.5
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,35.9
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,46.3
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.46
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.59
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.05
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.51
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.55
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
931179,Cardinal Wiseman School,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.64
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.71
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,14.25
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.36
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.72
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.3
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,84.8
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.31
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.42
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.46
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.16
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Active Power,kW,7.85
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.18
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.4
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,5.77
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,46.7
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.42
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.2
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.48
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
931179,Cardinal Wiseman School,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.2
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.94
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,22.34
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,17.25
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,50.9
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,94.3
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.76
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.21
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.5
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,5.61
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,15.74
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.15
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,6.7
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,N Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,66.2
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,42.1
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,15.0
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,38.56
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.98
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.37
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
931179,Cardinal Wiseman School,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.9
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.06
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,28.74
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.33
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,71.0
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,6.33
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,5.21
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.97
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.65
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.05
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,8.03
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,6.3
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.22
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,17.84
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.34
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,N Current (RMS),A,41.6
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,72.4
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.48
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.62
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,15.2
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.66
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.92
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,31.94
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
931179,Cardinal Wiseman School,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.7
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.84
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.34
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.58
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,49.7
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.9
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.59
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,6.55
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,N Current (RMS),A,37.9
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.56
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.15
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.89
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
931179,Cardinal Wiseman School,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.75
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.86
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,24.49
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,20.38
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,54.3
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,101.0
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,6.25
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,5.15
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.03
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,5.56
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.44
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.45
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,N Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.0
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.2
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,28.1
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,3.3
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,15.0
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.42
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.72
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.43
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
