Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.62
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.07
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,24.65
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.29
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,71.4
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,101.7
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,112.1
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,6.29
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,5.23
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.63
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.24
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.43
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,2.52
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.15
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.73
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.72
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.45
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,N Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,51.0
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.34
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.26
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.8
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,15.0
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.26
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.04
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
931179,Cardinal Wiseman School,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.1
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,18.46
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,29.15
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.17
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,120.4
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.7
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,7.18
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.8
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.26
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,7.91
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.47
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.2
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.31
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.34
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,N Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,41.7
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,18.6
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.54
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.57
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.38
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.7
931179,Cardinal Wiseman School,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.25
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.95
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,28.52
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.89
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,59.0
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,117.0
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.1
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,6.47
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,9.0
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.19
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.32
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.64
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.02
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.35
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,N Current (RMS),A,19.4
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,46.8
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,25.0
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.63
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.4
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.03
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,54.38
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.54
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
931179,Cardinal Wiseman School,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.8
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.49
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.37
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,29.14
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.68
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,58.3
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,119.2
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,6.41
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,5.43
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.99
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.85
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.22
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,18.2
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.61
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,5.64
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,N Current (RMS),A,17.0
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.5
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.9
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.53
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.6
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.9
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.03
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.98
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,90.4
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
931179,Cardinal Wiseman School,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.18
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.73
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,14.68
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,33.68
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,27.18
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,76.2
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,136.9
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.16
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,7.76
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,10.41
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,2.87
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,N Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.42
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.62
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.29
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,2.9
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.25
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
931179,Cardinal Wiseman School,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.44
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.45
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,11.69
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,29.22
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,27.25
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,79.0
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,120.6
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.9
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.61
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,6.71
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,5.37
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.35
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.45
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,8.04
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.11
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.78
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.73
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,4.12
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.4
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,18.0
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.4
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.27
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.28
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.11
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.58
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.7
931179,Cardinal Wiseman School,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.7
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.81
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.76
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,26.55
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,19.85
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,109.7
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,5.53
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.2
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.12
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.82
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.44
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,6.64
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,3.23
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,38.2
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.37
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.13
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.8
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
931179,Cardinal Wiseman School,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.07
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.21
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.39
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,21.89
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.95
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,53.2
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.1
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.7
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.2
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,6.66
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,5.44
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.59
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.59
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,2.94
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,8.25
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,5.8
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.3
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,7.81
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.0
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.14
