Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,N Current (RMS),A,21.9
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.44
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.07
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.09
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.32
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
931179,Cardinal Wiseman School,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.64
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.07
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,27.27
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.19
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,71.5
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,112.2
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,65.1
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,6.1
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.27
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.64
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,5.34
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,8.3
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.57
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.01
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,N Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,13.8
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.41
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.9
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.13
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,49.91
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.33
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
931179,Cardinal Wiseman School,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.79
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.77
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,25.92
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,14.83
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,71.7
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,107.6
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,7.94
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,6.78
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,7.97
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.6
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Active Power,kW,5.13
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,N Current (RMS),A,19.6
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.01
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,2.72
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,N Current (RMS),A,34.1
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,12.1
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,28.15
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.4
931179,Cardinal Wiseman School,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.2
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.58
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,7.88
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,25.03
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.3
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,103.6
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.05
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.29
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.83
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.88
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.3
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.41
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Active Power,kW,2.9
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Active Power,kW,6.87
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Active Power,kW,5.02
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.07
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.03
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.53
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.09
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,N Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,41.0
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.51
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.63
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.0
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
931179,Cardinal Wiseman School,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.78
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.83
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,26.23
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.94
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,72.0
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,108.9
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.27
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.54
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.24
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Active Power,kW,4.89
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.5
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.97
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,8.93
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.39
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,N Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,37.5
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,37.3
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.8
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,3.1
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,49.01
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,30.3
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
931179,Cardinal Wiseman School,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.03
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.12
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.47
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,29.98
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.48
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,82.8
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,125.1
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.11
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Active Power,kW,8.29
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Active Power,kW,4.82
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,N Current (RMS),A,22.5
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.62
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,7.83
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,14.82
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.88
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,N Current (RMS),A,41.4
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,32.4
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.2
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,13.5
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.35
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.2
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,15.1
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,59.63
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.42
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
931179,Cardinal Wiseman School,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.29
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.45
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,21.95
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,21.59
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,59.7
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.89
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.96
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.7
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.29
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Active Power,kW,3.17
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Active Power,kW,7.9
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.7
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.98
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.35
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.24
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,15.2
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.31
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.38
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.52
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.23
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,15.0
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.67
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,35.35
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
931179,Cardinal Wiseman School,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.55
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,17.02
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,17.69
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,32.63
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,82.4
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.6
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.3
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,133.4
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.79
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.45
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.3
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.26
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.46
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,6.52
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.18
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.9
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,N Current (RMS),A,52.4
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.7
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.27
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.64
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,6.1
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.4
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.69
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.59
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,47.42
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,74.3
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
931179,Cardinal Wiseman School,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.22
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.56
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.3
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,26.01
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,29.37
