Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,75.1
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,106.5
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,121.3
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.1
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.02
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Active Power,kW,2.95
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,N Current (RMS),A,19.5
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,7.37
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,21.56
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.37
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,N Current (RMS),A,54.6
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,86.8
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.43
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.65
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.25
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,6.3
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.7
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.8
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.25
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,44.71
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,103.2
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.2
931179,Cardinal Wiseman School,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.47
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.1
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,12.07
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,21.13
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,27.63
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,71.6
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,86.8
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,114.5
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.09
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.87
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.3
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.52
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.67
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Active Power,kW,2.81
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.68
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,6.45
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.04
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.08
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,N Current (RMS),A,42.7
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,67.8
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,13.2
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.4
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.58
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,4.9
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,14.7
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.01
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.31
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.12
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
931179,Cardinal Wiseman School,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.41
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,24.52
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,21.39
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,24.83
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,45.7
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.4
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.01
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.27
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.93
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Active Power,kW,4.9
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.56
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,7.92
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.85
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,3.47
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,N Current (RMS),A,38.0
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.7
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.6
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,14.6
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.35
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.85
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
931179,Cardinal Wiseman School,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.21
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.18
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,20.01
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,24.86
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,23.92
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,41.8
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,102.5
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.88
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.73
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.6
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.49
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.19
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Active Power,kW,2.4
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.54
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.23
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,N Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.28
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.35
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.66
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,2.37
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,N Current (RMS),A,42.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,34.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,10.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.55
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.66
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.24
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,6.2
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.6
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,14.5
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.49
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.09
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,57.65
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.01
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
931179,Cardinal Wiseman School,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.98
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,22.38
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,25.46
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,23.48
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,43.0
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.3
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,105.0
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.7
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,9.11
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,5.88
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.65
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.1
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.69
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Active Power,kW,3.18
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.31
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,N Current (RMS),A,25.7
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.33
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,6.63
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.66
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,3.36
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,N Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,27.1
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,71.8
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.02
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.59
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.67
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.22
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,5.1
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,4.6
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.7
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,14.4
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,40.71
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.97
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
931179,Cardinal Wiseman School,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.9
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.24
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.36
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.6
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,23.95
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,22.48
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.9
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,8.85
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,6.07
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.39
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.5
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.48
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.52
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.04
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.66
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,3.46
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,N Current (RMS),A,43.8
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,29.0
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.6
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,15.1
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.51
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,14.3
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.49
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.77
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
931179,Cardinal Wiseman School,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.19
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.51
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.73
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,23.05
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,25.34
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,52.6
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.8
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,103.5
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.51
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.78
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,14.3
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.7
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.1
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Active Power,kW,8.11
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Active Power,kW,4.92
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.4
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.51
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,17.31
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,3.94
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,N Current (RMS),A,42.4
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,35.3
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,17.2
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.3
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.49
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.61
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.3
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.5
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,55.6
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,39.79
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
931179,Cardinal Wiseman School,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.6
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.94
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.43
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,22.51
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,18.06
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,56.0
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.96
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,7.41
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.28
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.96
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.39
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.02
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Active Power,kW,5.28
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.65
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,15.84
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,3.81
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,N Current (RMS),A,38.6
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,36.4
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.6
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,16.5
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
