Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,3.0
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,14.2
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.83
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,55.4
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.27
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
931179,Cardinal Wiseman School,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.99
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.73
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,14.2
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,22.32
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,21.41
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,93.3
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,8.96
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,6.03
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.24
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.37
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.49
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Active Power,kW,8.49
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Active Power,kW,4.79
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.72
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,8.52
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,13.26
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,5.16
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,N Current (RMS),A,27.5
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,35.2
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,54.0
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,22.0
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.32
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.57
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.21
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,2.0
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,38.39
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
931179,Cardinal Wiseman School,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.35
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.97
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,22.76
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.94
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,51.7
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,94.1
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.94
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.3
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.45
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.58
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.31
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.72
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Active Power,kW,4.77
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.7
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.35
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.37
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.77
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,5.94
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,N Current (RMS),A,27.4
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,46.5
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,52.1
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,24.5
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.36
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,-0.48
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.56
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,-0.19
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,2.3
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,1.7
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.17
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.02
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.41
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
931179,Cardinal Wiseman School,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.56
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.44
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.68
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,22.11
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,15.05
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,52.5
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,90.9
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,8.9
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.09
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.24
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.6
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.32
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.66
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.12
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.4
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.29
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.34
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.31
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.05
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,4.16
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,N Current (RMS),A,31.2
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,52.9
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,17.8
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.01
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,-0.47
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,0.53
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,-0.16
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,2.8
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,14.1
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.74
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.45
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,29.41
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.3
931179,Cardinal Wiseman School,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.72
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.14
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.52
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,18.71
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,20.8
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,56.4
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,78.0
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.78
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.73
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.86
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.26
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.88
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Active Power,kW,2.77
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Active Power,kW,8.44
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Active Power,kW,4.86
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.26
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.38
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.65
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.16
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,1.97
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,N Current (RMS),A,39.4
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,43.6
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,54.2
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,8.6
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,-0.45
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,-0.14
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,3.6
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,3.7
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.35
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.11
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
931179,Cardinal Wiseman School,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.92
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.32
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,15.73
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.56
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,24.17
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,51.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,86.2
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.4
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,9.14
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.21
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.46
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,15.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.27
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.1
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.95
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.46
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.49
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,8.84
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.56
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,1.75
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,N Current (RMS),A,43.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,36.1
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.9
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,7.9
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.04
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.33
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,-0.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.59
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,-0.15
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,4.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,4.1
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,2.4
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,13.9
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,35.72
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,51.03
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,36.18
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.2
931179,Cardinal Wiseman School,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.28
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.61
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.43
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,18.28
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,26.0
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,64.4
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.9
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.92
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.13
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,6.08
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.0
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,16.8
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.31
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.42
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.88
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Active Power,kW,5.6
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.54
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.45
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.53
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,11.71
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,1.78
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,N Current (RMS),A,33.8
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.8
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,47.7
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,8.0
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,-0.39
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.54
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,-0.17
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,3.4
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,3.8
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,2.2
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,1.5
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.85
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,44.49
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.21
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
931179,Cardinal Wiseman School,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.47
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-3.04
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.65
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.74
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,25.07
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,69.0
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.66
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,6.44
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,6.19
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.47
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.5
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.51
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.57
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Active Power,kW,3.15
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Active Power,kW,4.8
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.48
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.41
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.52
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.7
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,2.24
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,N Current (RMS),A,32.0
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,39.2
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.1
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,9.8
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.1
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.34
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,-0.33
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.5
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,-0.18
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,3.9
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,3.5
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,2.1
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,1.6
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,14.0
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.42
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.54
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.41
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
931179,Cardinal Wiseman School,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.02
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.83
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Active Power,kW,6.69
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Active Power,kW,16.42
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Active Power,kW,22.6
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,N Current (RMS),A,67.9
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
931179,Cardinal Wiseman School,2024-01-27T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
